Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.75
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.56
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98941
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.15959
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95154
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Max),A,48.75
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,34.25
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,84.75
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,93.38
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.38
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.12
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-99.82
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9852
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17061
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15431
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Min),A,72.5
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Max),A,120.62
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,92.5
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,128.12
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,93.12
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,129.12
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.12
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.94
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96963
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12844
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Min),A,76.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Max),A,41.25
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.38
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,128.62
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.17
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,84.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,95.5
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,231.62
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,157.62
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,275.25
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,406.25
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.38
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,375.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,486.88
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,410.62
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,202.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,332.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.13
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98788
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.01164
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98685
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,6,N Current (Min),A,18.5
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,6,N Current (Max),A,38.38
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,6,N Current (RMS),A,26.12
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,39.75
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,85.62
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,60.88
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,39.62
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,73.88
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.12
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,57.75
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,82.12
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,66.38
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9628
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10771
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97894
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Max),A,61.88
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,42.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,105.5
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.75
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,67.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,104.5
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.38
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,115.38
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.88
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.56
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97644
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.27105
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95554
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Min),A,15.12
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Max),A,58.38
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.12
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,106.69
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16368
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.02904
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Min),A,81.5
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Max),A,141.12
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,109.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,84.25
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,134.88
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.12
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,83.12
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,145.38
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.62
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.69
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97229
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.10573
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Min),A,78.5
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Max),A,54.75
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,94.5
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,138.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.75
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.23
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,82.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,106.88
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,227.5
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,156.62
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,289.62
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,377.75
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.88
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,358.12
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,441.12
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.75
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,177.25
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,323.25
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.12
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.38
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98813
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.01415
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98599
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,6,N Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,6,N Current (Max),A,48.25
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,6,N Current (RMS),A,26.62
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,37.75
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,89.5
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.88
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,69.38
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.75
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,53.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,83.12
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.75
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.31
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95358
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11171
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96866
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Min),A,29.12
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Max),A,65.88
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,41.5
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.38
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,108.25
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,90.75
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.88
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.13
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98633
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.28396
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95502
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Min),A,13.5
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Max),A,38.75
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.32
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-54.87
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98596
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18013
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15508
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Min),A,74.62
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Max),A,126.88
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,91.25
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.12
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,116.25
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.88
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,90.38
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,144.75
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.88
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.81
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9743
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.14708
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Min),A,63.38
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Max),A,34.88
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.38
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,153.38
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,129.88
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.03
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.92
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,84.75
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,182.25
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,256.38
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,391.25
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.38
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,307.12
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,421.62
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.12
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,196.12
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,296.5
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.88
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.19
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.87
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97595
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.05501
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97681
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,6,N Current (Min),A,16.12
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,6,N Current (Max),A,37.75
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,6,N Current (RMS),A,21.12
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,28.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,64.25
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.5
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,42.38
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,80.62
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.25
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,49.62
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,71.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.5
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.06
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96796
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1317
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98648
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Max),A,86.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.38
