Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,105.5
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.62
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,85.62
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.25
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,74.75
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,137.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.88
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-104.13
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97546
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.25505
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92874
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Min),A,14.12
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Max),A,70.88
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,30.75
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.12
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.12
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-110.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98022
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17443
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.02232
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Min),A,76.62
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Max),A,112.5
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,93.25
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.38
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.88
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,79.12
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,138.25
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97748
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12538
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Min),A,62.5
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Max),A,32.75
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.12
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.33
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.91
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.06
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,79.88
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,136.12
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.38
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,231.88
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,315.62
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.12
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,301.5
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,384.62
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.25
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,209.62
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,326.25
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.62
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.37
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98065
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03279
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98352
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,6,N Current (Min),A,16.38
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,6,N Current (Max),A,29.88
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,6,N Current (RMS),A,20.75
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,66.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.62
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,42.62
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,71.88
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,57.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,48.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,75.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.75
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.25
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96683
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17702
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97259
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Min),A,28.88
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Max),A,65.38
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,40.5
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.5
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,57.12
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,89.5
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.75
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.5
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,116.88
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.63
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97177
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.29628
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Min),A,39.12
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Max),A,80.5
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,60.25
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.38
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,100.12
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.88
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.81
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-153.81
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97781
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16637
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.12526
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Min),A,82.88
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Max),A,121.62
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,101.38
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.5
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,102.5
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.12
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,82.62
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,143.62
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.12
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9761
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12255
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Min),A,66.62
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Max),A,53.75
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,99.88
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,127.38
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.75
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.81
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.8
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,94.25
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,165.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,120.12
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,241.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,306.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.88
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,326.62
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,426.75
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.38
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,213.12
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,354.5
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.38
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.25
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98495
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.09682
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98749
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,6,N Current (Min),A,17.12
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,6,N Current (Max),A,36.38
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,6,N Current (RMS),A,23.62
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,66.12
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.62
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,65.25
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.25
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,52.25
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,77.38
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.5
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-102.37
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97244
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20583
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98233
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Min),A,28.75
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Max),A,61.25
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,39.62
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.62
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,101.12
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.62
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,84.38
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.25
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,122.12
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.12
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97192
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.30397
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98077
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Min),A,14.88
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Max),A,78.5
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,44.62
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.38
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.38
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.69
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-164.68
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96439
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1339
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.06889
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Min),A,83.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Max),A,120.62
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,98.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.25
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,83.25
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,157.12
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.19
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97311
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12587
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Min),A,74.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Max),A,50.5
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.88
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,119.5
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.62
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.16
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.14
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.42
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.09
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,80.25
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,162.75
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,111.62
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,224.25
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,316.5
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,322.75
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,410.5
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.62
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,211.5
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,356.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.19
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98047
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06981
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98404
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,6,N Current (Min),A,17.25
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,6,N Current (Max),A,45.62
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,6,N Current (RMS),A,23.25
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,70.62
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,60.75
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.62
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,48.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,79.25
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.12
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-104.56
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98114
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20076
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98077
