Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Min),A,29.75
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Max),A,63.12
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,44.25
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,66.5
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,112.75
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.25
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.12
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.12
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,59.88
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,116.62
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-104.13
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97644
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.19191
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94617
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Min),A,15.38
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Max),A,38.25
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.81
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-56.43
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96942
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11748
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2723
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Min),A,78.62
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Max),A,124.88
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,99.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.38
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.25
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,112.75
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,175.5
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,139.75
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.5
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.94
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97702
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.14302
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98038
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Min),A,73.75
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Max),A,37.5
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,117.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,141.25
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.12
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,127.62
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.94
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.75
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.86
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,98.25
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,179.88
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,135.25
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,240.25
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,399.25
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.62
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,317.5
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,428.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.75
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,202.88
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,325.62
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.12
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.63
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9805
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.093
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98627
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,6,N Current (Min),A,16.75
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,6,N Current (Max),A,40.38
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,6,N Current (RMS),A,22.88
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,32.5
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,66.25
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.88
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,37.5
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,80.62
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.75
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,52.75
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,94.38
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.62
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.75
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98486
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19991
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95889
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Max),A,87.62
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,55.5
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,67.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,123.12
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.75
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,100.5
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.06
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98077
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.24477
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94217
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Min),A,16.88
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Max),A,51.25
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.25
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.62
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.19
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.56
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96347
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12065
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40481
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Min),A,73.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Max),A,101.25
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,85.62
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.38
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,99.38
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,183.25
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.88
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.62
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15196
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Min),A,45.62
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Max),A,22.88
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,114.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.38
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,139.25
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.2
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.78
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,91.62
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,157.75
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,261.25
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,361.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.38
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,288.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,425.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,204.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,311.5
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.38
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-82.63
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97266
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.13713
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99033
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,6,N Current (Min),A,16.88
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,6,N Current (Max),A,56.75
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,6,N Current (RMS),A,30.88
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,28.12
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,62.88
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,37.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,62.88
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,56.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,105.12
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.25
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-104.56
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97281
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20873
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94104
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Min),A,30.12
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Max),A,64.88
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,41.38
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,95.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.62
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,104.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.88
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.06
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99271
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.29049
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96503
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Min),A,17.25
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Max),A,56.88
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,31.75
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.56
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.69
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95752
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1263
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23787
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Min),A,65.75
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Max),A,105.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,79.62
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.38
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.5
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,135.38
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.69
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.18184
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98456
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Max),A,22.62
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.31
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.08
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,80.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,148.75
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,248.38
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,361.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.75
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,279.38
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,364.88
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,183.62
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,300.62
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.88
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.19
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-77.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98575
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.08675
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99152
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,6,N Current (Min),A,16.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,6,N Current (Max),A,55.25
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,6,N Current (RMS),A,28.5
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,68.62
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.12
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,70.5
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.88
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,59.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,110.88
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.75
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-104.5
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
