Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98093
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92062
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Max),A,64.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,45.25
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.88
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,99.12
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.88
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.12
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.38
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.5
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.87
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98627
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.17885
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95517
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Max),A,40.25
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,30.12
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.5
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.25
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.44
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-67.06
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93973
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15862
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16271
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Min),A,56.88
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Max),A,87.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,74.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,82.38
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,129.38
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.38
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.44
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.13558
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Min),A,46.75
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Max),A,28.38
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,116.62
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,159.5
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.5
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,92.12
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,186.5
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,127.12
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,260.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,350.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.88
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,297.75
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,431.62
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,197.5
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,283.12
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.12
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.56
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.19
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9852
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06181
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98663
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,6,N Current (Min),A,16.12
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,6,N Current (Max),A,36.5
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,6,N Current (RMS),A,22.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,72.38
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.25
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,80.12
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.75
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,51.25
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,95.25
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.88
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-103.81
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9852
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19948
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93625
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Min),A,28.5
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Max),A,63.75
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,42.75
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,60.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,111.38
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.38
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,56.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.75
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.88
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97382
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.25887
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92483
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Min),A,15.38
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Max),A,38.62
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,24.12
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.31
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-51.82
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95059
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17971
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.11543
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Min),A,61.88
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Max),A,88.25
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,72.25
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,142.5
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.38
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.88
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.14568
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Min),A,56.62
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Max),A,33.75
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,119.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.88
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,96.62
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,156.75
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,128.12
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,240.62
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,319.62
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,276.88
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,408.25
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,165.75
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,261.75
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.75
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.75
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99054
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.01814
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98611
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,6,N Current (Min),A,16.38
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,6,N Current (Max),A,35.25
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,6,N Current (RMS),A,22.38
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,72.5
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,57.75
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,42.5
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,85.25
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.75
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,49.88
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,86.38
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,66.88
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-102.37
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98914
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17827
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95544
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Max),A,91.12
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,50.12
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,68.25
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,140.38
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.75
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.88
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-103.93
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97372
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.24526
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90072
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Min),A,16.5
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Max),A,43.88
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,22.75
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.19
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-90.12
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95389
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16503
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2166
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Min),A,55.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Max),A,95.12
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,70.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.62
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,125.62
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.44
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97873
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12099
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97534
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Min),A,85.5
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Max),A,51.88
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,116.12
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,151.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.03
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,105.62
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,189.38
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,148.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,252.75
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,355.62
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.38
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,304.75
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,420.25
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.38
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,165.25
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,272.25
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-95.06
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97964
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.02583
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9856
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,6,N Current (Min),A,16.88
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,6,N Current (Max),A,42.12
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,6,N Current (RMS),A,27.12
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,55.75
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.25
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,79.5
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,58.62
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,53.25
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,86.12
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.5
