Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.69
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97174
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14849
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9603
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Min),A,27.25
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Max),A,53.5
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,33.12
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.12
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.75
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.88
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.62
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.25
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.88
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.12
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.81
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97937
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.32451
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92486
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Min),A,15.88
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Max),A,51.5
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,25.75
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.38
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-120.25
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95819
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15386
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18541
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Min),A,54.88
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Max),A,98.5
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,78.88
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,89.12
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,138.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.44
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98654
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.10002
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98624
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Min),A,82.5
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Max),A,47.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,135.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.5
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.83
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,77.62
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,198.38
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,134.25
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,220.25
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,350.25
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,315.75
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,422.5
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.62
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,169.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,309.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.88
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.19
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.62
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.37
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98608
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.00276
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9794
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,6,N Current (Min),A,18.62
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,6,N Current (Max),A,44.5
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,6,N Current (RMS),A,25.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,29.88
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,72.62
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.25
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,47.88
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,88.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.62
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,52.12
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,84.25
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.88
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.88
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97824
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11937
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9653
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Max),A,55.88
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,35.25
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,94.5
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.75
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.62
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,87.75
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.62
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,85.12
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.12
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-110.44
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97653
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.36577
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95431
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Min),A,16.25
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Max),A,34.12
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,23.62
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.94
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.44
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96796
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14614
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.0526
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Min),A,67.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Max),A,137.5
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,98.88
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,102.75
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.75
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,92.12
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,144.88
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.5
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97604
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06191
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Min),A,95.38
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Max),A,70.88
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,120.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,156.88
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.62
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.86
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,103.25
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,191.62
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,142.5
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,232.38
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,317.75
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.38
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,346.62
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,449.12
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,393.88
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,199.75
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,306.88
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.25
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.88
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99011
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.00725
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98328
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,6,N Current (Min),A,17.38
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,6,N Current (Max),A,50.25
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,6,N Current (RMS),A,30.12
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,38.25
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,81.75
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,60.12
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,69.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.75
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,52.25
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,92.12
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,68.75
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97861
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11992
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9505
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Max),A,48.88
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,36.5
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.88
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,56.5
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,87.25
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,79.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-112.94
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96396
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.33678
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94257
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Min),A,16.38
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Max),A,36.38
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,21.12
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.31
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-105.19
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96396
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1252
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.11296
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Min),A,63.75
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Max),A,124.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,92.38
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,95.12
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,156.88
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.88
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-90.25
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97955
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06307
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Min),A,103.12
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Max),A,80.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,121.12
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,150.75
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,133.62
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.02
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,110.38
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,208.25
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,156.5
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,218.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,314.75
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.75
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,355.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,449.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,401.75
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,185.88
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,282.38
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.12
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.19
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98239
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02849
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98306
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,6,N Current (Min),A,17.75
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,6,N Current (Max),A,52.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,6,N Current (RMS),A,30.12
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,67.75
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.88
