Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,29.88
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,64.62
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.12
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,50.75
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,90.88
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,67.12
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.81
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.87
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98047
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1252
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.953
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Max),A,74.12
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,38.5
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.12
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,102.25
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,56.12
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,107.12
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.75
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,76.75
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.31
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97064
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.28435
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97397
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Min),A,18.88
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Max),A,44.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.69
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-61.25
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95557
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13259
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39763
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Min),A,58.38
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Max),A,99.25
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,76.5
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,111.38
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,152.25
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.62
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.93
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-91.88
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08663
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97855
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Min),A,97.38
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Max),A,65.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.62
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,164.38
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.19
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.42
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,94.88
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,193.38
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,140.62
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,225.38
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,321.38
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.12
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,323.88
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,440.25
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,397.12
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,204.5
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,284.75
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.12
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.06
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98138
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05034
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99097
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,6,N Current (Min),A,21.88
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,6,N Current (Max),A,81.75
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,6,N Current (RMS),A,46.38
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,70.62
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,49.5
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,53.5
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,54.75
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,124.25
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,86.12
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.62
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98785
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12001
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96585
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Max),A,66.12
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,43.88
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,128.5
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,72.75
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,119.62
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.75
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,90.5
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.38
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-105.06
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98141
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.32897
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97543
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Min),A,18.5
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Max),A,44.62
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,29.25
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.06
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.25
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96207
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13823
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43133
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Min),A,60.12
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Max),A,91.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,74.12
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,87.12
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,181.5
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.25
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,96.62
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.19
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.18853
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97913
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Min),A,42.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Max),A,24.75
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.28
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.58
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,72.88
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,136.25
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.38
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,236.62
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,372.5
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.12
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,286.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,383.12
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.62
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,206.5
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,315.38
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.25
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.87
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98331
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.1014
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99524
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,6,N Current (Min),A,27.25
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,6,N Current (Max),A,104.25
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,6,N Current (RMS),A,64.62
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,31.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,68.5
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.88
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,34.12
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,64.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.12
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,84.12
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,150.88
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,111.88
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.75
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97528
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09087
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98666
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Max),A,59.5
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,39.88
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,96.5
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.38
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,64.25
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,103.5
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.12
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,67.75
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,121.38
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.25
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-111.94
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97864
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.36483
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98117
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Min),A,16.25
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Max),A,52.5
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,33.38
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.81
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.06
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97446
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14592
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41924
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Min),A,55.88
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Max),A,109.62
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,79.12
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.25
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,96.62
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,163.88
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.88
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.5
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98508
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.18132
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9798
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Max),A,23.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.75
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.38
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.88
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.38
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,70.88
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,134.62
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,234.62
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,328.62
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,268.25
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,383.12
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.62
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,255.75
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,400.38
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.38
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.06
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97852
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.10631
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98923
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
