Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,6,N Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,6,N Current (Max),A,61.62
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,6,N Current (RMS),A,35.88
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,31.25
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,69.12
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.62
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,34.12
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,64.88
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,47.25
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,110.38
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.12
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-92.81
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95608
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10457
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9483
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Max),A,66.25
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,42.12
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,91.5
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.38
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,60.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.25
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.62
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,89.5
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-100.44
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97848
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.22799
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97516
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Min),A,17.12
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Max),A,39.25
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.56
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.44
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97443
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11681
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55627
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Min),A,70.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Max),A,103.38
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,83.12
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.38
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,114.25
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,190.75
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,154.25
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,100.25
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97995
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.20211
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Max),A,18.25
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.95
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.19
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.19
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,74.75
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,139.75
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,219.12
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,307.62
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.62
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,304.75
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,404.88
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,244.5
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,326.5
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.63
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98535
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05675
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97958
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,6,N Current (Min),A,19.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,6,N Current (Max),A,54.25
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,6,N Current (RMS),A,32.88
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,84.25
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.5
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,32.62
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,64.12
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,42.5
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,75.12
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.88
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.25
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9581
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08559
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94586
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Max),A,64.25
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,37.88
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,59.12
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,96.88
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.12
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,76.25
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97073
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.25481
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93671
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Min),A,13.25
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Max),A,34.88
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,19.38
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-95.5
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.75
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97815
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11873
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56271
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Min),A,67.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Max),A,130.25
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,86.12
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.25
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,131.5
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,188.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,154.88
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.12
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.31
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97729
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15413
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Min),A,50.25
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Max),A,26.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.12
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.75
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.12
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.12
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,77.75
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,183.25
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,121.25
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,202.5
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,316.88
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,290.12
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,434.75
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,189.12
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,280.62
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.38
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.37
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97095
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05788
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96692
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,6,N Current (Min),A,17.62
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,6,N Current (Max),A,38.88
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,6,N Current (RMS),A,22.5
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,68.62
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,70.75
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.88
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,39.75
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,65.25
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.38
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.06
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.12
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97595
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09868
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93405
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Max),A,66.88
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,42.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,89.75
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.88
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,58.75
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,108.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.38
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,106.75
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.87
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9743
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.27959
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96582
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Min),A,12.75
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Max),A,39.12
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,22.75
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.81
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.44
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98187
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12697
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46648
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Min),A,76.25
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Max),A,129.12
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,96.25
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,100.25
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.75
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,114.62
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,206.38
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,158.88
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.56
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.17037
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Max),A,21.25
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.62
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.7
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.97
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.59
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,68.12
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,184.88
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,121.25
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,227.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,310.38
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,304.62
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,429.62
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.75
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,177.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,308.12
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.38
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.87
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.25
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.94
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
