Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98795
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04656
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97842
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,6,N Current (Min),A,16.75
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,6,N Current (Max),A,45.75
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,6,N Current (RMS),A,24.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,76.75
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.12
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,37.75
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,70.75
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,84.62
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.88
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.81
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97391
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10848
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9552
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Max),A,57.88
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,37.62
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.5
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.75
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,68.75
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,110.5
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.12
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,97.5
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.62
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.94
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96851
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.21312
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96863
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Min),A,12.75
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Max),A,37.62
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,20.88
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.25
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-50.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98172
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15529
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25899
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Min),A,65.38
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Max),A,120.5
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,91.5
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.5
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.75
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,93.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,172.5
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,135.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-109.37
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.31011
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Min),A,54.25
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Max),A,27.75
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.34
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.42
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.59
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,78.62
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,167.75
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,238.12
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,307.25
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.38
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,260.25
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,417.88
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.62
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,169.75
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,274.38
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.12
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.69
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.63
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99078
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06389
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96649
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,6,N Current (Min),A,18.62
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,6,N Current (Max),A,57.12
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,6,N Current (RMS),A,28.38
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,42.62
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,90.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,70.75
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.38
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,77.12
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.75
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98285
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13497
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95254
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Max),A,67.88
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,39.75
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,138.12
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.62
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,69.38
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,101.88
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.88
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,93.5
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.62
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-105.13
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9794
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.1873
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95526
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Min),A,10.75
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Max),A,46.75
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,21.25
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.12
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-89.5
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97409
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13371
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20357
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Min),A,81.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Max),A,127.38
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,103.38
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.62
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,98.25
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,209.25
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,150.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.44
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.81
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97659
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.25307
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Min),A,44.12
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Max),A,26.62
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.88
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.8
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.59
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,90.38
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,181.75
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,130.38
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,250.88
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,366.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,282.5
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,409.12
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.75
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,167.25
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,267.12
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.38
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.12
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99219
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05904
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9671
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,6,N Current (Min),A,18.12
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,6,N Current (Max),A,51.12
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,6,N Current (RMS),A,35.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,84.62
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,66.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,48.25
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,80.12
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,78.38
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.12
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.88
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98883
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11388
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9469
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Max),A,105.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,58.25
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,59.12
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,166.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.5
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,59.88
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,101.25
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.62
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,114.5
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.5
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98721
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.23845
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96515
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Min),A,12.25
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Max),A,67.12
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,32.75
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,95.12
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.12
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.62
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-88.63
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97821
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13271
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50546
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Min),A,61.62
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Max),A,96.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,80.75
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,116.62
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.38
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,105.5
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,166.25
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.5
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-112.69
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97421
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.2437
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9855
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Min),A,52.25
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Max),A,34.5
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.09
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,85.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,99.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,200.12
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,145.88
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,298.25
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,394.62
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.12
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,310.88
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,387.25
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.88
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,178.12
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,299.38
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.62
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
