Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.13
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99521
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03752
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97708
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,6,N Current (Min),A,18.38
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,6,N Current (Max),A,72.88
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,6,N Current (RMS),A,40.62
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,54.5
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,123.25
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,81.88
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,45.62
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,86.25
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.62
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,46.88
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,80.75
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.38
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.19
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98456
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1248
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93429
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Min),A,23.62
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Max),A,62.38
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,42.38
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,96.88
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.12
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,59.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,92.75
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.25
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.94
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.34789
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97491
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Min),A,22.38
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Max),A,67.5
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,47.88
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.5
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.12
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.69
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-51.38
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98227
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11833
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.09322
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Min),A,68.25
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Max),A,145.75
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,109.12
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.62
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,104.25
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.25
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,105.12
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,203.88
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,142.5
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.81
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98129
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.2076
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98441
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Max),A,23.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,110.62
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.12
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.75
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.8
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,125.25
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,245.62
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,172.5
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,298.5
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,431.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.5
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,303.12
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,455.12
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.88
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,174.12
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,284.75
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.62
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.88
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.25
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99277
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03307
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98254
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,6,N Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,6,N Current (Max),A,68.25
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,6,N Current (RMS),A,35.5
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,106.12
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,72.12
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,48.88
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,85.88
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,48.88
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,76.62
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.38
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.12
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98373
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10393
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93216
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Max),A,78.12
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,59.25
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,101.38
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.75
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,73.38
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,118.25
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-116.44
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.39486
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9158
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Max),A,70.62
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,47.75
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,86.5
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.44
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-65.75
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96817
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11321
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.06014
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Min),A,83.88
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Max),A,130.88
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,104.25
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.62
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,89.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,157.88
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.75
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-110.5
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98431
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.32058
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98233
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Min),A,43.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Max),A,26.38
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.98
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,82.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,138.38
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,242.5
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,182.38
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,284.38
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,386.12
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.75
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,289.5
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,363.38
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,140.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,230.25
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.38
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.57
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.25
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99246
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06444
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97623
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,6,N Current (Min),A,18.12
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,6,N Current (Max),A,46.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,6,N Current (RMS),A,29.25
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,55.12
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,75.75
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,62.75
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,88.75
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,47.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,97.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.5
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.94
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99188
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11244
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9541
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Max),A,140.38
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,72.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,78.75
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,182.12
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,124.62
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,69.62
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,107.75
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.62
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,111.25
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.25
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-111.63
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98624
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.41744
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94714
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Min),A,16.38
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Max),A,57.12
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-95.12
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-91.88
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95746
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12416
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.14711
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Min),A,80.38
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Max),A,123.25
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,100.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.62
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,80.75
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,135.88
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.62
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-113.13
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97034
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.32082
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Min),A,30.62
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Max),A,18.88
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.3
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,92.12
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,248.75
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,176.38
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,267.75
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,403.75
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.88
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,269.38
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,348.88
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.75
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,152.5
