Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,258.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-82.63
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.88
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98633
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.16289
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97433
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,6,N Current (Min),A,17.12
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,6,N Current (Max),A,41.12
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,6,N Current (RMS),A,25.12
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,58.62
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.38
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.75
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,80.25
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.75
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,44.38
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,76.12
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.25
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.38
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99478
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12065
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91699
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Min),A,76.62
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Max),A,147.62
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,109.88
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,110.88
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,187.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,154.62
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,70.25
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,105.88
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.12
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-114.19
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98563
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.39446
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94028
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Min),A,15.75
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Max),A,49.62
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.88
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.44
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-82.75
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96786
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1183
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.3377
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Min),A,85.5
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Max),A,144.5
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,121.5
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.25
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,85.5
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,164.75
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.62
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.13
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97681
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.3944
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98178
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Max),A,25.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.12
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.81
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,160.75
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,279.25
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,222.5
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,323.25
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,418.12
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.38
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,253.12
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,362.12
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.62
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,112.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,228.25
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.13
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.43
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98416
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.11394
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97711
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,6,N Current (Min),A,15.5
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,6,N Current (Max),A,40.88
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,6,N Current (RMS),A,22.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,37.5
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,70.5
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.25
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,53.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,84.88
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.5
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,48.75
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,77.38
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.5
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.81
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99191
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12099
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93942
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Min),A,49.38
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Max),A,110.62
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,84.12
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,87.25
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,154.5
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,128.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,60.5
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,102.25
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.38
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-111.69
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9791
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.40529
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87665
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Min),A,10.75
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Max),A,82.38
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,38.62
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,98.12
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-95.88
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-119.12
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97253
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14803
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.8276
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-13.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Min),A,112.75
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Max),A,174.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,140.25
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,102.12
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.25
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,134.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.5
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-111.37
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96521
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.33944
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97476
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Min),A,32.38
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Max),A,19.12
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.09
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,83.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,159.62
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,297.12
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,238.12
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,291.12
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,391.25
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.38
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,249.75
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,363.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.88
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,67.75
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,168.88
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.94
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-82.31
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97787
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.13747
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98328
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,6,N Current (Min),A,14.75
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,6,N Current (Max),A,45.62
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,6,N Current (RMS),A,26.5
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,54.25
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,53.12
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,91.25
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.88
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,48.5
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,77.5
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.81
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97333
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.0966
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95697
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Max),A,87.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,51.88
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,138.25
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,76.62
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,100.88
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-113.37
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99039
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.46096
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Min),A,24.38
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Max),A,94.38
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,43.25
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,106.62
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.69
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-155.37
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95703
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14003
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.75195
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-12.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Min),A,112.75
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Max),A,152.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,133.88
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,94.5
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.25
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,150.88
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.5
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-115.38
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97638
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.3774
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98001
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Max),A,18.38
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.27
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.84
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,144.75
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,246.88
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,192.62
