Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,229.88
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,369.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,256.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,361.62
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.38
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,99.5
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,173.12
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.31
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-81.25
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98215
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.13573
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98593
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,6,N Current (Min),A,14.12
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,6,N Current (Max),A,44.25
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,6,N Current (RMS),A,22.25
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,37.12
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,59.12
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.88
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,54.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,92.38
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,70.88
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,52.62
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,91.12
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.88
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.44
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96771
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07372
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96851
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Max),A,124.38
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,88.75
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.62
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.62
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,81.62
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,176.12
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,142.62
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,82.38
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-118.69
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98151
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.36593
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9465
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Min),A,15.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Max),A,43.38
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.69
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-153.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97266
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13912
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.16518
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Min),A,69.88
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Max),A,126.12
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,94.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,102.5
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,117.62
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.62
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-114.81
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98166
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.26513
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98486
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Max),A,21.75
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.17
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,103.62
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,225.5
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,162.62
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,235.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,316.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,296.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,433.12
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.88
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,144.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,287.75
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.62
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.13
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.37
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9856
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04137
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98621
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,6,N Current (Min),A,15.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,6,N Current (Max),A,86.38
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,6,N Current (RMS),A,52.62
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,34.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,82.88
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.5
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,66.75
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,148.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,112.5
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,58.12
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,83.12
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.5
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.81
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95837
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07106
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97009
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Max),A,113.5
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,74.62
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,98.38
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.75
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,98.75
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,159.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,125.75
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,93.5
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.25
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-103.81
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97076
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.27993
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95731
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Min),A,12.62
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Max),A,41.5
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,24.25
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.25
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-69.75
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98007
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10405
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26427
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Min),A,62.88
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Max),A,129.75
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,97.62
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.38
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,108.5
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.12
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,88.25
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,156.75
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.38
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9671
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.30379
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98437
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Min),A,33.12
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Max),A,18.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.38
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.81
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,128.75
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,240.62
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,188.12
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,226.5
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,333.5
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.62
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,370.25
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,480.12
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,427.38
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,188.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,280.62
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.31
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.13
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98251
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0165
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98947
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,6,N Current (Min),A,18.12
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,6,N Current (Max),A,66.5
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,6,N Current (RMS),A,40.12
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,56.38
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.25
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,48.75
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,122.25
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,94.25
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,55.25
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,106.38
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,75.88
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.81
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9715
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09279
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97272
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Max),A,75.75
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,43.25
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,109.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,76.12
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,126.88
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.25
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,121.38
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.12
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-109.87
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98291
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.25289
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95856
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Min),A,14.62
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Max),A,40.5
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,25.62
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.5
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98206
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1187
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33431
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Min),A,72.12
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Max),A,120.5
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,95.12
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,79.38
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,103.12
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.12
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.38
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,184.62
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.62
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.75
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-110.56
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97226
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.28493
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Max),A,22.12
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.19
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
