Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,87.88
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,160.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,125.75
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,249.25
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,337.75
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.75
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,314.88
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,443.25
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,199.25
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,305.5
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.62
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.87
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.44
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98605
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02168
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98947
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,6,N Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,6,N Current (Max),A,44.12
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,6,N Current (RMS),A,28.62
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,39.75
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,87.12
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,49.88
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,58.88
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,58.5
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,87.12
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.12
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.38
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99301
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11733
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97131
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Min),A,27.25
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Max),A,133.62
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,71.38
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,82.12
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,173.38
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,131.25
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.25
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,110.12
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.62
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,108.88
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.81
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98685
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.4587
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92703
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Max),A,56.62
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,34.12
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.62
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-101.56
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96667
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13149
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12538
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Min),A,78.88
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Max),A,137.5
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,98.5
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,96.25
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.38
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,97.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,162.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.38
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.56
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.2314
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Min),A,69.5
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Max),A,34.62
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.88
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,87.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,82.12
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,219.38
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,147.88
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,290.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,406.12
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,271.88
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,374.12
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.88
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,166.75
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,313.88
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.88
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.07
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98932
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03761
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98755
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,6,N Current (Min),A,16.88
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,6,N Current (Max),A,46.75
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,6,N Current (RMS),A,30.12
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,38.62
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,89.5
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.12
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,61.12
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,50.38
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,88.5
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,70.12
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.25
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97159
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1397
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95572
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Max),A,114.5
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,49.38
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.12
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,151.25
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.88
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.75
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,91.62
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.62
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-131.63
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98868
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.54629
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91092
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Min),A,17.5
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Max),A,74.12
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,36.62
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.5
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.88
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-93.12
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95569
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10713
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.02455
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Min),A,88.75
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Max),A,166.25
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,121.5
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.38
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,104.25
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,199.75
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,151.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.75
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98428
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.22011
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99747
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Min),A,89.38
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Max),A,55.38
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,75.25
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.75
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.75
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,66.5
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,216.88
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,116.62
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,227.25
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,424.12
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.25
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,261.88
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,378.5
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.75
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,182.62
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,318.75
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.69
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.75
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98779
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04839
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98175
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,6,N Current (Min),A,17.38
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,6,N Current (Max),A,43.5
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,6,N Current (RMS),A,23.12
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,40.62
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,78.62
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,55.38
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,42.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,69.5
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.75
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,47.62
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,87.38
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.62
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.88
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96139
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16219
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95343
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Max),A,51.38
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,37.25
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.38
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,58.75
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,82.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.12
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.25
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-118.94
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.34496
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95401
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Min),A,15.88
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Max),A,51.62
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,27.88
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.5
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.5
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-103.25
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95624
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12981
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18819
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Min),A,70.5
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Max),A,121.25
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,93.38
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,99.62
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,153.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.5
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.69
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95145
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.27178
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Min),A,64.62
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Max),A,39.5
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.19
