Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,72.75
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,163.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,111.12
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,233.38
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,319.75
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,275.88
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,349.88
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.62
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,177.25
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,267.25
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.62
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.06
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.5
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.93
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9906
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02791
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97501
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,6,N Current (Min),A,16.25
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,6,N Current (Max),A,39.12
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,6,N Current (RMS),A,25.62
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,42.12
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,76.62
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.38
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,48.38
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,73.88
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,58.5
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,45.38
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,72.88
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.25
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.88
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97012
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11955
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95819
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Max),A,97.38
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,52.62
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,108.62
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,66.75
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,142.25
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.88
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,82.25
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.38
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98373
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.37481
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94894
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Min),A,12.88
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Max),A,39.75
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,26.75
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.94
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-107.94
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-17.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93048
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10115
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17299
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Min),A,83.25
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Max),A,127.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,106.25
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,120.88
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,186.12
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,160.62
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,106.25
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.62
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95328
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.22878
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99649
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Min),A,79.5
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Max),A,41.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.12
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.75
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,96.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,167.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,132.62
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,223.12
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,346.38
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,312.62
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,427.25
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.62
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,206.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,282.75
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.12
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.81
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99271
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.01695
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9794
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,6,N Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,6,N Current (Max),A,56.12
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,6,N Current (RMS),A,30.12
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,51.12
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,95.25
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,68.88
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,84.25
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.38
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,45.25
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,89.75
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.75
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.12
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96393
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09868
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95294
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Max),A,91.12
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,45.88
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,95.25
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.75
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,56.88
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,122.88
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.88
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,89.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-125.06
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97726
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.39965
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97717
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Min),A,14.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Max),A,40.62
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,27.38
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-81.94
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91238
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13054
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.08052
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Min),A,63.5
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Max),A,122.88
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,92.75
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,85.75
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,177.75
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.12
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.25
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-109.31
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9779
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.28008
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Min),A,67.38
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Max),A,36.88
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.19
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,91.5
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,173.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,133.38
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,246.12
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,336.62
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,269.25
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,383.62
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.75
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,175.38
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,296.88
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.75
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9931
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.00664
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98035
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,6,N Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,6,N Current (Max),A,74.62
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,6,N Current (RMS),A,29.62
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,49.25
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,108.75
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,65.88
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,35.75
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,89.38
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,62.38
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,44.75
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,76.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.62
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.69
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95795
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93832
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Max),A,57.12
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,36.88
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.62
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.25
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.5
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.12
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.62
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-115.44
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.40493
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96982
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Max),A,62.25
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,40.62
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,92.25
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.38
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.31
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-113.56
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92648
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14137
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.32131
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Min),A,61.75
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Max),A,133.88
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,107.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,78.25
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,144.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-110.56
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99289
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.25527
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98102
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Min),A,61.88
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Max),A,43.88
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.5
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
