Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.86
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,122.12
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,234.25
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,177.88
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,282.38
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,402.25
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.88
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,245.88
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,368.62
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,115.25
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,245.88
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9949
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06621
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9812
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,6,N Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,6,N Current (Max),A,84.38
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,6,N Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,53.38
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,120.75
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,84.25
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,68.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,52.62
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,79.88
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.75
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.12
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9595
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07689
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95776
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Max),A,81.5
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,49.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.88
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,61.38
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,124.75
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.38
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.38
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-119.69
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98724
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.41381
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94626
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Min),A,16.5
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Max),A,73.62
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,37.75
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,92.88
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.19
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-130.31
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90896
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14476
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.44826
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Min),A,83.12
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Max),A,135.62
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,109.75
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,89.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.5
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.38
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.88
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97201
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.19457
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Min),A,55.25
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Max),A,28.25
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.25
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.75
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,123.75
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,248.62
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,184.25
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,222.62
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,397.12
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.88
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,271.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,361.75
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.12
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,134.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,214.25
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.81
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99438
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05595
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98379
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,6,N Current (Min),A,17.5
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,6,N Current (Max),A,48.62
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,6,N Current (RMS),A,30.25
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,49.88
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,95.12
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,68.12
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,79.38
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.75
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,51.62
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,87.5
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.5
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96185
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.05684
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97046
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Max),A,61.62
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,43.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,72.75
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,103.12
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.75
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,92.25
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.12
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-116.5
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97742
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.37527
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97003
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Min),A,13.75
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Max),A,46.25
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,26.25
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.44
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-113.31
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94159
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10741
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12486
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Min),A,71.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Max),A,123.12
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,98.88
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.12
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,102.5
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,180.88
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,137.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,102.5
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.5
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97629
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.24059
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98987
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Min),A,38.88
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Max),A,21.25
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.28
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.73
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.34
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,81.75
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,167.38
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,214.25
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,331.5
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,282.12
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,420.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.12
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,169.88
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,332.12
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.38
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.63
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99545
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06862
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98904
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,6,N Current (Min),A,14.5
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,6,N Current (Max),A,56.75
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,6,N Current (RMS),A,35.62
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,53.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,93.75
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,69.25
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,38.88
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,68.75
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,52.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,100.12
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.5
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.88
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97705
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07314
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95096
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Min),A,26.75
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Max),A,80.62
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,45.38
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.62
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.38
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,64.38
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,123.75
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,95.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-112.07
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96771
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.35161
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Max),A,95.88
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,61.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,119.25
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.75
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-94.62
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.12
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-17.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93823
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11028
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21801
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Min),A,71.75
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Max),A,119.62
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,96.12
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.88
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,91.5
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,208.62
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,152.12
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,119.5
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-111.37
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96558
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.2528
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Min),A,41.75
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Max),A,22.12
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
