Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.3
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.09
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,71.5
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,161.25
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,98.75
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,245.38
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,312.88
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.25
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,293.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,435.62
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.5
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,228.88
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,357.25
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.75
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.94
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.44
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99573
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.08138
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99313
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,6,N Current (Min),A,28.5
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,6,N Current (Max),A,70.5
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,6,N Current (RMS),A,48.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,51.88
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,89.25
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,69.5
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,66.75
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.88
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,60.75
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,115.38
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,90.62
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.94
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98441
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09236
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92737
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Min),A,30.5
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Max),A,85.25
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,51.88
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,107.88
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.75
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,70.62
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,133.88
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.25
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-113.81
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97519
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.29195
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98984
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Max),A,89.25
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,46.25
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,116.25
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.75
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.69
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-112.07
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93951
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21349
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.19744
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Min),A,65.38
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Max),A,109.75
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,83.38
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,129.75
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.75
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.19
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97604
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.22335
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Min),A,51.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Max),A,29.25
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.97
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,69.38
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,157.75
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,107.75
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,264.88
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,361.75
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.12
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,269.75
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,369.75
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.12
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,199.5
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,325.75
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.44
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.87
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98727
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03185
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99216
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,6,N Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,6,N Current (Max),A,64.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,6,N Current (RMS),A,41.62
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,32.5
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,62.88
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.5
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,67.88
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,69.75
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,110.5
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,86.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.38
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98877
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10192
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94797
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Max),A,101.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,66.12
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,116.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.75
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,75.88
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,150.38
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,109.75
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,76.25
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-100.12
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96573
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.4157
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97861
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Max),A,44.88
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.62
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.93
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-116.5
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94543
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20842
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29686
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Min),A,51.38
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Max),A,97.62
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,67.25
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.5
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.88
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.31
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.27086
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99335
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Min),A,54.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Max),A,27.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.5
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.88
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,66.88
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,147.75
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.25
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,242.62
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,368.75
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.12
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,258.75
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,362.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.38
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,205.62
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,303.25
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.12
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.56
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-82.37
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9859
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03847
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99164
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,6,N Current (Min),A,18.12
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,6,N Current (Max),A,69.75
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,6,N Current (RMS),A,39.5
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,31.25
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,56.75
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.38
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,30.62
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,71.25
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,62.5
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,107.25
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.5
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.38
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97259
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14693
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95505
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Max),A,69.88
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.12
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.25
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,58.12
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,115.62
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.12
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-123.5
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9744
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.37914
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98004
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Min),A,15.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Max),A,59.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,36.12
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.75
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-69.5
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94199
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1906
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2415
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Min),A,54.75
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Max),A,98.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,70.5
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.38
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.88
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.20763
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
