Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Min),A,65.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Max),A,25.38
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,114.75
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.97
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,65.88
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,116.12
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,214.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,340.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.88
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,223.38
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,332.5
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.75
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,200.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,299.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.31
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-82.44
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98013
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06462
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99219
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,6,N Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,6,N Current (Max),A,67.62
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,6,N Current (RMS),A,44.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,31.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,60.75
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,29.12
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,51.5
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.75
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,64.25
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,113.88
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,81.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.62
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96423
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14491
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94815
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Max),A,70.12
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,46.75
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.25
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,124.62
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.5
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.75
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-112.19
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97205
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.29497
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Min),A,15.62
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Max),A,92.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,53.5
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,120.38
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.62
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.56
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.31
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93115
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14672
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.08302
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Min),A,63.38
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Max),A,116.88
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,84.12
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,141.5
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.25
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.19
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97128
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.25151
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Min),A,80.5
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Max),A,36.25
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.5
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.08
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,72.75
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,118.38
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.62
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,216.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,321.5
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,246.5
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,349.62
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,228.12
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,359.88
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.12
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.31
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.88
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98697
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02315
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98532
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,6,N Current (Min),A,15.88
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,6,N Current (Max),A,40.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,6,N Current (RMS),A,27.12
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,61.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.62
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,53.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.38
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,45.12
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,77.25
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.62
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.5
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97967
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20183
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94769
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Min),A,31.25
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Max),A,92.88
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,51.38
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.25
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,138.12
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.12
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.62
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,96.88
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.75
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.38
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-110.87
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9657
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.36977
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Max),A,75.25
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,40.38
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.38
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.94
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-137.81
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.952
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16158
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.43856
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Min),A,71.62
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Max),A,153.75
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,102.62
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,134.88
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.25
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.25264
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Min),A,58.25
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Max),A,38.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.62
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.83
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,79.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,80.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,222.12
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,142.38
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,276.5
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,404.12
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.25
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,220.38
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,330.75
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.12
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,116.38
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,288.88
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.44
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.25
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98981
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.00169
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98218
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,6,N Current (Min),A,14.88
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,6,N Current (Max),A,39.25
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,6,N Current (RMS),A,20.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,36.75
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,74.62
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.88
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,46.5
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,75.75
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.12
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,43.12
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,78.75
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.5
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.94
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97168
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14784
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94998
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Min),A,29.88
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Max),A,90.62
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,63.25
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,55.25
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,133.12
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.88
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,62.12
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,136.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.75
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,81.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-111.5
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.987
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.31041
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98499
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Min),A,23.75
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Max),A,73.88
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,42.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,101.88
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.25
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.62
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.37
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-170.62
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9288
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15145
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.68835
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-9.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Min),A,91.62
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Max),A,147.38
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,115.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.88
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.5
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,128.88
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.25
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.75
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-110.19
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
