Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.24648
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Min),A,59.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Max),A,28.5
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.91
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,96.38
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,204.62
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,157.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,266.62
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,351.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.12
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,233.38
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,363.5
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.75
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,157.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,256.75
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.75
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.93
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.31
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.63
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98315
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03462
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96564
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,6,N Current (Min),A,15.75
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,6,N Current (Max),A,35.88
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,6,N Current (RMS),A,25.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,61.38
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.38
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,38.25
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,70.75
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.12
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,58.5
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.75
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.44
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96973
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18288
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96271
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Min),A,30.62
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Max),A,67.5
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,37.88
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.75
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,107.88
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.75
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.62
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,112.12
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.75
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.44
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98819
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.34383
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96045
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Max),A,65.12
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,36.62
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,88.75
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.19
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-138.88
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91818
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11861
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.01701
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Min),A,79.62
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Max),A,137.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,104.5
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.25
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,91.75
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,177.5
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.25
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.88
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.19
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.979
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.20876
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Min),A,44.62
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Max),A,25.88
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.3
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.8
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,80.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,213.88
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,140.62
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,238.38
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,342.5
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.75
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,263.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,372.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.88
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,139.5
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,280.75
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.62
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.94
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.19
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98087
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0468
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95908
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,6,N Current (Min),A,16.38
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,6,N Current (Max),A,48.12
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,6,N Current (RMS),A,30.38
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,54.38
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.62
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,87.88
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.75
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,46.5
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96374
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15569
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97217
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Max),A,85.62
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,42.62
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,114.12
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.12
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,101.5
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.88
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,144.25
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-114.31
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96655
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.35848
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97186
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Min),A,16.75
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Max),A,41.88
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,26.25
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.56
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-79.75
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94778
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18166
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.54897
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Min),A,86.12
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Max),A,137.38
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,105.38
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,166.12
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.38
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.81
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98419
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.22713
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Min),A,40.5
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Max),A,20.38
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,74.62
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.08
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,87.12
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,157.25
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,121.12
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,197.88
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,312.5
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.38
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,217.75
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,357.75
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,136.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,276.25
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.38
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.5
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.75
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96838
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.09087
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97339
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,6,N Current (Min),A,16.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,6,N Current (Max),A,50.88
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,6,N Current (RMS),A,28.5
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,48.75
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.75
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,42.62
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,86.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.75
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,37.62
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,57.38
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.94
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94418
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14672
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98633
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Max),A,95.25
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,64.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,110.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.12
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,77.88
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,145.38
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,113.5
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-116.56
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96802
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.37615
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97675
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Max),A,73.25
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.5
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.25
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-161.31
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96445
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20165
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.84537
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-15.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Min),A,109.25
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Max),A,178.62
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,142.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,101.62
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,144.88
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,109.88
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
