Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98221
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.28594
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Min),A,58.75
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Max),A,28.5
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.97
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,71.75
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,170.62
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,211.75
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,300.25
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,236.75
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,360.88
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,147.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,283.75
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.62
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.75
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.13
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96689
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0862
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97284
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,6,N Current (Min),A,14.12
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,6,N Current (Max),A,35.38
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,6,N Current (RMS),A,19.5
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,48.62
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.12
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,60.88
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,71.62
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.5
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-103.69
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97043
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17629
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96741
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Min),A,28.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Max),A,84.38
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,40.5
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.88
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,105.75
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,140.62
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.25
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-111.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97574
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.24202
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9776
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Min),A,16.88
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Max),A,70.12
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,42.25
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.12
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.75
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.88
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.31
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-156.25
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93613
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19884
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.39098
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Min),A,60.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Max),A,139.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,102.12
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.12
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,125.75
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.38
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98379
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.27932
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98163
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Min),A,74.25
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Max),A,27.12
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.38
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.17
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,74.5
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,221.25
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,204.75
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,355.25
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,229.12
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,380.88
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,142.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,300.38
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.38
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.19
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.19
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96521
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06007
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97366
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,6,N Current (Min),A,13.62
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,6,N Current (Max),A,43.12
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,6,N Current (RMS),A,20.5
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,41.38
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.38
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,69.5
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.88
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,69.62
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.62
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-106.25
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97076
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28188
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96939
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Min),A,34.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Max),A,65.5
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,47.62
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.12
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.25
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.12
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,105.12
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.75
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-113.25
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99057
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.25548
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97455
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Max),A,53.38
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.12
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.31
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-132.37
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9624
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21242
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.03438
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Min),A,63.38
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Max),A,129.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,95.75
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,117.62
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.62
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.88
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,134.25
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.62
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.69
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.22267
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Min),A,75.62
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Max),A,26.62
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.25
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,69.38
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,169.38
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,101.75
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,233.38
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,341.62
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,219.88
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,368.75
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.62
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,143.38
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,321.25
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.63
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-92.44
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97357
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.0378
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96338
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,6,N Current (Min),A,14.25
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,6,N Current (Max),A,27.62
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,6,N Current (RMS),A,17.88
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,22.38
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,46.88
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.38
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,61.25
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.25
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.25
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,58.25
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.5
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-105.19
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96027
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24205
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98492
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Max),A,72.38
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,48.62
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,98.5
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,73.25
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,125.5
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.12
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.06
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96823
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.24303
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9772
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Min),A,16.75
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Max),A,44.88
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,26.88
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.88
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.44
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-58.25
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93964
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26769
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.13805
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Min),A,49.38
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Max),A,107.38
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,66.12
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.12
