Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,117.25
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.87
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.21791
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99811
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Min),A,114.5
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Max),A,72.5
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,183.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.28
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.64
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.36
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,66.62
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,133.75
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,201.5
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,284.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.38
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,196.38
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,311.5
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.62
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,200.75
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,362.62
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.38
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.56
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-93.5
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.07
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96484
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.06792
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94696
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,6,N Current (Min),A,14.5
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,6,N Current (Max),A,52.38
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,6,N Current (RMS),A,26.5
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,79.62
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.38
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,57.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.88
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,30.88
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,48.5
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.88
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-106.37
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9812
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21712
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98737
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Max),A,76.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,51.12
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.38
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,105.88
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.38
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,95.5
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.25
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,69.62
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,148.12
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.5
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-110.75
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95627
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.36452
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98251
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Min),A,16.88
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Max),A,60.75
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,35.88
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.25
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.69
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-146.94
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91153
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25838
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.07076
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Min),A,47.75
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Max),A,84.25
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,59.12
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.5
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97333
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.17711
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Min),A,91.88
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Max),A,46.25
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.62
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.5
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.14
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,64.12
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,121.75
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.88
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,218.12
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,285.88
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.75
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,204.38
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,318.62
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.62
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,192.75
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,333.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-94.38
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98279
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0757
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97259
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,6,N Current (Min),A,15.25
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,6,N Current (Max),A,67.88
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,6,N Current (RMS),A,31.38
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,24.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,91.62
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.12
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,25.12
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,50.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.12
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,32.62
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,62.88
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.88
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-103.87
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96826
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22991
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97903
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Min),A,27.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Max),A,84.75
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,47.25
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.38
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.12
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,125.62
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.38
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.81
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97165
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.42773
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9628
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Min),A,15.12
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Max),A,40.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.63
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-143.69
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92792
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29296
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.37142
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Min),A,50.5
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Max),A,83.5
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,66.5
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.06
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9512
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.26223
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Min),A,76.12
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Max),A,39.38
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.25
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.83
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,66.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,114.38
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.25
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,196.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,278.75
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.38
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,158.38
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,291.75
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,188.5
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,262.12
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.87
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-79.44
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.63
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97952
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06511
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97742
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,6,N Current (Min),A,15.5
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,6,N Current (Max),A,50.5
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,6,N Current (RMS),A,32.25
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,79.75
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,28.25
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,84.5
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.75
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,64.88
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.88
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-103.06
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96487
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22792
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91913
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Max),A,46.5
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,33.38
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,84.38
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-124.56
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96555
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.48605
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95642
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Min),A,18.38
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Max),A,43.5
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,30.62
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.56
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-161.75
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94934
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.35521
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.66452
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
