Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Min),A,56.62
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Max),A,133.12
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,86.12
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.38
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.69
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94733
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.25451
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Min),A,106.25
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Max),A,43.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,182.62
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.84
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,64.88
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,185.88
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,186.5
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,291.12
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.12
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,161.5
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,248.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.75
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,83.25
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,308.12
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.88
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.5
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.69
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.19
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98059
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01341
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98621
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,6,N Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,6,N Current (Max),A,47.25
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,6,N Current (RMS),A,32.75
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,22.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,56.25
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.12
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,60.75
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,77.12
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,68.75
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,98.12
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.12
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-103.93
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9331
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23366
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84863
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Min),A,23.62
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Max),A,39.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-124.12
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98285
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.46673
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95834
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Min),A,20.38
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Max),A,56.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,38.12
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.12
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.88
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.75
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-174.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9281
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.36333
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.81149
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-9.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Min),A,57.75
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Max),A,135.88
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,85.5
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.88
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.75
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97543
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.27681
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98776
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Max),A,23.12
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.91
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,74.38
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,176.25
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,104.12
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,198.62
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,254.38
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.38
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,189.88
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,261.12
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.62
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,84.75
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,200.62
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.25
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.75
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97861
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06981
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98187
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,6,N Current (Min),A,15.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,6,N Current (Max),A,40.88
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,6,N Current (RMS),A,25.25
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.88
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,57.88
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.62
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,77.88
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,40.5
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,66.38
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.88
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-102.75
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9552
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22768
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87723
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Max),A,55.25
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,33.38
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.25
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.88
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-118.25
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97058
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.40542
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9512
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Min),A,16.25
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Max),A,41.75
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.87
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.25
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-162.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94186
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29058
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.74435
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Min),A,65.12
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Max),A,106.75
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,84.75
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.88
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.37
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97803
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.29393
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98035
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Max),A,22.25
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.97
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,81.12
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,170.75
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,114.75
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,191.12
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,257.25
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.62
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,169.62
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,247.25
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.88
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,87.38
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,184.12
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.63
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.13
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97766
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.01671
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96316
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,6,N Current (Min),A,11.62
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,6,N Current (Max),A,35.88
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,6,N Current (RMS),A,18.38
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,44.62
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,37.88
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.38
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,64.88
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.75
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-105.69
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94415
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26485
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86056
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Min),A,22.75
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Max),A,52.25
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,34.12
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.12
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.62
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,78.12
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-110.44
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97357
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.41036
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93512
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Min),A,18.38
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Max),A,43.38
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,26.62
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.38
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.06
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-171.56
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
