Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93414
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.33889
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.36916
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Min),A,58.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Max),A,79.12
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,67.12
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.37
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96023
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.20302
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96997
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Min),A,37.25
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Max),A,18.38
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,83.62
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,152.88
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,183.38
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,262.38
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,157.62
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,248.62
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.38
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,96.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,157.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.19
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.87
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.31
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96387
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01543
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94919
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,6,N Current (Min),A,11.38
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,6,N Current (Max),A,38.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,6,N Current (RMS),A,21.5
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,20.75
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,46.88
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,27.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,63.25
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,29.12
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,48.5
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-105.37
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.37
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96555
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29885
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93365
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Min),A,24.88
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Max),A,48.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,36.88
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.62
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.88
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.5
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-117.25
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98825
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.54498
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94162
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Max),A,56.62
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.5
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-116.75
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,157.37
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90915
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.38735
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.4157
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Min),A,42.62
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Max),A,72.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,56.62
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-91.06
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96698
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.26549
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9769
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Max),A,16.5
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.33
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,71.38
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,152.25
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,98.88
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,205.25
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,274.38
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.38
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,154.38
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,207.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,101.75
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,174.5
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.5
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.25
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.06
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96591
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.08275
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95636
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,6,N Current (Min),A,11.38
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,6,N Current (Max),A,24.38
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,6,N Current (RMS),A,16.25
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,34.75
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.62
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,19.88
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,36.5
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,49.62
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.62
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-109.13
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.94
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95108
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32189
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83081
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Min),A,21.38
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Max),A,54.25
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-125.19
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98694
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.54226
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92685
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Min),A,24.38
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Max),A,45.12
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,34.88
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-112.75
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-60.5
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91034
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.31377
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34514
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Max),A,61.88
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,47.62
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.13
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97681
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.28847
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Min),A,43.62
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.03
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,67.75
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,131.75
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,195.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,248.75
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,142.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,200.62
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.25
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,110.88
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,179.38
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.63
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.25
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.56
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97043
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07832
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96365
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,6,N Current (Min),A,10.5
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,6,N Current (Max),A,28.75
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,6,N Current (RMS),A,17.62
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,19.5
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,41.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.75
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,32.5
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.88
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,53.25
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.75
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-113.94
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.88
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93292
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39239
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9064
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Max),A,36.38
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,25.75
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.62
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-119.94
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97772
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.50115
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93707
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Min),A,19.38
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Max),A,39.12
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
