Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.81
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92737
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29622
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32476
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Max),A,59.88
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.81
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9639
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.35412
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97336
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Max),A,13.75
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.03
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.67
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,60.62
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,99.25
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.62
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,173.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,234.75
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,142.62
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,196.62
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,112.38
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,173.62
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.44
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-81.31
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.56
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95837
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06444
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93454
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,6,N Current (Min),A,10.88
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,6,N Current (Max),A,29.75
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,6,N Current (RMS),A,15.88
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,40.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,19.75
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,34.75
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.25
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.25
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-115.19
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.62
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94864
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34643
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87942
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Min),A,23.75
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Max),A,38.62
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-126.69
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97589
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.47662
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95627
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Min),A,14.62
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Max),A,37.88
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.06
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93179
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21874
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6087
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Max),A,64.25
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,49.75
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,118.75
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.12
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-114.19
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97125
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.41057
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96326
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Min),A,24.25
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Max),A,17.5
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.2
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.91
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.25
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,66.25
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,104.88
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.38
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,192.12
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,239.25
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.88
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,164.88
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,246.12
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,118.88
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,175.88
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.87
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.19
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.75
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9776
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.13698
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9505
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,6,N Current (Min),A,11.25
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,6,N Current (Max),A,29.25
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,6,N Current (RMS),A,16.62
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,39.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,37.38
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.25
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,26.75
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,52.12
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.88
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-107.94
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.81
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95471
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39486
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86456
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Min),A,22.62
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Max),A,66.12
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,35.38
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,88.88
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-121.62
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97433
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.56475
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96335
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Min),A,19.62
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Max),A,39.38
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-112.19
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,44.81
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96057
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.38805
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18563
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Min),A,40.62
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Max),A,60.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,46.12
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,89.25
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-111.5
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98129
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.27517
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94568
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Max),A,22.25
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.97
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.75
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.17
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,63.88
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,145.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,103.75
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,198.62
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,292.25
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.88
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,143.88
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,180.62
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,106.12
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,171.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.81
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-79.81
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.94
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95764
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.2018
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94345
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,6,N Current (Min),A,10.62
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,6,N Current (Max),A,28.12
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,6,N Current (RMS),A,14.12
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.88
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,37.25
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.25
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,22.62
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,43.5
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,39.38
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.25
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-115.69
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.38
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9772
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39641
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88919
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Max),A,59.25
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,36.88
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.88
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.38
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-137.25
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97333
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.51461
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96616
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Max),A,44.62
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
