Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-119.56
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,66.5
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97641
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.41305
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.42782
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Max),A,52.25
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,43.38
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,67.5
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.88
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,68.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-111.19
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96902
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.32384
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96072
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Min),A,25.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Max),A,17.12
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.66
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.89
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.45
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.38
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.75
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.95
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,75.5
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,115.25
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,95.88
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,219.25
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,267.12
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.62
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,131.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,187.12
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.75
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,113.88
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,168.38
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.94
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-80.06
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.63
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96838
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.14235
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95175
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,6,N Current (Min),A,10.5
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,6,N Current (Max),A,27.25
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,6,N Current (RMS),A,15.62
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,43.25
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.88
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,22.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,37.38
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.12
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,42.62
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.25
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-109.25
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.69
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97916
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34389
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81711
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Max),A,77.38
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,46.62
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,99.12
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.38
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-122.69
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98303
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.4966
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96661
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Max),A,49.62
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.06
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.94
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96832
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.31872
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55236
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Max),A,62.38
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,50.12
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.12
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.12
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.38
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.44
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9715
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.30068
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97693
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Max),A,14.38
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.39
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.03
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.45
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.17
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.84
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.91
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,80.75
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,168.5
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,116.12
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,227.38
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,316.38
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,139.88
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,201.25
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.25
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,99.88
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,162.38
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.69
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-81.06
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.94
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95587
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.18938
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95511
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,6,N Current (Min),A,10.88
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,6,N Current (Max),A,25.5
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,6,N Current (RMS),A,14.88
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,19.38
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,37.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.75
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,44.88
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.88
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-117.94
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.31
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97607
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40597
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.793
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Max),A,84.38
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,51.75
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,104.12
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.12
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-134.94
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9856
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.64758
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95181
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Min),A,30.25
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Max),A,65.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,46.12
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.12
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,81.5
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-112.07
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,83.06
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97165
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.30922
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43316
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Min),A,46.5
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Max),A,74.12
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,56.12
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.38
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.62
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-112.56
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.3525
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96539
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Max),A,18.12
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.11
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.34
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.2
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.61
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.55
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,102.88
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,176.5
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,139.12
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,243.75
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,336.38
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,147.88
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,183.75
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,99.5
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,164.12
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.38
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-78.44
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.94
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96698
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.11818
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94812
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,6,N Current (Min),A,10.5
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,6,N Current (Max),A,31.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,6,N Current (RMS),A,17.38
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,40.25
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.88
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,43.12
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.62
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,44.62
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.25
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-115.5
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.63
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95169
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35586
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75756
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Min),A,28.88
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Max),A,45.62
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,34.38
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.75
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-139.44
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98624
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.62765
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8966
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Max),A,61.12
