Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.12
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.19
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.25
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97342
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28563
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72287
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Max),A,58.75
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,68.38
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.62
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-113.44
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98355
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.27968
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98456
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Min),A,48.12
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Max),A,23.25
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.84
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.78
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.11
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.95
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.8
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,77.25
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,148.38
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,108.12
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,234.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,287.62
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.75
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,148.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,211.25
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.62
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,99.88
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,197.38
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.62
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.19
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96222
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.00688
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95303
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,6,N Current (Min),A,10.62
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,6,N Current (Max),A,25.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,6,N Current (RMS),A,14.75
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,21.88
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,44.12
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,44.88
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.25
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,51.75
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.62
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-108.13
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.75
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94131
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26555
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78595
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Min),A,25.12
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Max),A,47.38
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,33.88
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-126.44
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.31
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98254
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.6654
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89316
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Min),A,30.12
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Max),A,47.25
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,37.25
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.19
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.94
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97571
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.32811
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6126
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Min),A,39.5
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Max),A,56.38
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,44.62
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.75
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.25
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.38
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.44
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96564
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.25823
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Max),A,27.5
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.03
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.83
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.95
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.78
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.77
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,65.62
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,103.38
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,233.25
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,273.62
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.12
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,164.88
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,201.38
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.38
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,140.5
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,193.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.44
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.19
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.5
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98135
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.03261
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9353
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,6,N Current (Min),A,12.12
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,6,N Current (Max),A,32.25
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,6,N Current (RMS),A,18.38
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,28.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,48.88
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.88
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,27.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,40.25
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.12
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,42.88
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.12
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-103.25
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.19
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95007
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21306
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80044
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Max),A,45.12
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.38
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-140.31
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.88
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98483
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.59722
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88003
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Min),A,28.88
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Max),A,49.5
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,39.38
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-112.87
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,48.69
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97687
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29808
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71899
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Min),A,39.38
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Max),A,51.5
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,43.38
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,67.12
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,98.62
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.25
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.94
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97711
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.22918
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98077
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Max),A,15.38
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.81
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.94
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.91
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.52
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.97
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.17
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.67
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,76.38
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,138.5
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,112.12
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,238.88
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,305.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,173.25
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,244.12
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,120.38
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,178.25
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-92.94
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.13
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97201
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.04192
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94821
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,6,N Current (Min),A,11.38
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,6,N Current (Max),A,28.38
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,6,N Current (RMS),A,17.62
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,28.88
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,47.88
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.5
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,25.12
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,41.5
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.12
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.88
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.88
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.75
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.75
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95065
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22408
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86819
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Min),A,22.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Max),A,41.25
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,31.25
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-118.12
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9834
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.535
