Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85843
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Max),A,49.38
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,38.25
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.87
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,46.38
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97217
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.32357
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59472
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Min),A,35.75
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Max),A,53.88
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,42.75
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.25
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98489
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.21849
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Min),A,33.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Max),A,17.12
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.62
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.53
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.45
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.41
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.06
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.81
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,89.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,128.25
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,107.38
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,239.12
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,270.12
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,173.75
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,218.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.25
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,120.12
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,154.5
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-93.56
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.87
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9823
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02419
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93869
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,6,N Current (Min),A,14.5
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,6,N Current (Max),A,35.25
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,6,N Current (RMS),A,22.75
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,46.12
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,19.5
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,34.5
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.62
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.12
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.75
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.69
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-104.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.44
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93991
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23296
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87097
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Max),A,42.5
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.5
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-129.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.94
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98193
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.60488
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86728
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Max),A,50.12
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,39.62
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-112.75
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,48.69
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97375
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.32909
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56426
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Min),A,37.5
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Max),A,66.62
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,44.12
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.25
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.06
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98346
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.21883
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Max),A,19.88
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.98
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,253.41
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.47
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.06
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.52
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.45
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,255.12
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.36
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,88.75
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,140.62
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,116.62
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,239.88
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,285.38
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.62
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,160.62
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,197.62
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,104.12
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,155.88
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.19
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.06
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97473
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06358
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94476
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,6,N Current (Min),A,14.12
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,6,N Current (Max),A,43.75
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,6,N Current (RMS),A,20.75
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,23.38
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,55.12
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.25
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,40.25
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.88
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,40.25
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.12
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-104.69
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.62
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94525
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23629
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85422
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Min),A,23.38
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Max),A,45.75
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,33.5
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-119.88
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98294
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.58404
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89288
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Min),A,31.25
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Max),A,45.5
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.25
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.69
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9772
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26781
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77725
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Min),A,36.75
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Max),A,46.75
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,40.38
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.75
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.38
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.06
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97763
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.24004
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97034
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Min),A,44.75
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Max),A,29.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,252.25
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.38
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.47
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.98
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.52
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,253.89
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,255.22
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.36
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,94.5
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,140.75
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,117.25
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,239.25
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,277.62
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,173.12
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,217.12
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,110.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,153.62
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.69
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.94
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.06
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98367
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03191
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96042
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,6,N Current (Min),A,12.5
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,6,N Current (Max),A,35.62
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,6,N Current (RMS),A,21.5
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,29.75
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,49.5
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.12
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.12
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,38.38
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.25
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,26.75
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,46.25
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-105.75
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.19
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93158
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32476
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80932
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Max),A,46.5
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,31.62
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-135.81
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
