Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.5
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98694
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.58407
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93402
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Max),A,49.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,39.88
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.94
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,46.19
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96973
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.34035
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46749
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Min),A,37.12
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Max),A,58.12
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,48.75
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.25
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.38
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.5
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98221
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.20778
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97366
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Min),A,43.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Max),A,29.38
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,252.42
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.5
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.48
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.12
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.53
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,254.12
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,255.05
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.61
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,92.75
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,145.88
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,113.38
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,239.5
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,272.62
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,166.88
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,216.12
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,113.5
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,149.12
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.19
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.87
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98425
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.15261
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95279
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,6,N Current (Min),A,11.75
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,6,N Current (Max),A,44.75
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,6,N Current (RMS),A,22.38
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,23.5
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,59.12
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,20.75
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,38.5
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.75
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,42.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.75
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.25
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-106.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.37
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91202
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25917
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77505
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Max),A,37.25
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-127.87
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98816
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.5415
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9216
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Max),A,51.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,40.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.12
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-110.94
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,60.19
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96518
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.34963
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4417
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Min),A,46.75
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Max),A,59.62
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,50.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97537
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.22753
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Max),A,20.38
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.16
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.95
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.47
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.52
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.91
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,254.5
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,98.62
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,141.25
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,116.25
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,225.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,278.12
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.38
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,158.75
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,210.5
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,103.62
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,150.5
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.37
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-75.06
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.87
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98352
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.15639
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94046
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,6,N Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,6,N Current (Max),A,35.5
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,6,N Current (RMS),A,23.38
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,48.62
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.62
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,35.88
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.25
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,42.38
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.25
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.44
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-102.63
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.19
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89377
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25234
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73794
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Min),A,20.88
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Max),A,35.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,27.75
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-119.62
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98593
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.51019
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9017
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Min),A,30.5
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Max),A,50.75
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,38.88
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-113.37
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,49.69
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96039
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.32946
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.46664
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Min),A,48.62
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Max),A,64.88
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,52.5
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.62
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.38
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.81
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.27874
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95904
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Max),A,18.38
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.81
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.95
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.47
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.98
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.52
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,253.16
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,254.23
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.67
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,101.88
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,140.62
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,123.88
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,223.5
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,260.25
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.75
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,154.5
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,200.5
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,100.38
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,135.62
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.31
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.25
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.38
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9819
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.11772
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94696
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,6,N Current (Min),A,12.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,6,N Current (Max),A,34.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,6,N Current (RMS),A,21.5
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,46.12
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.75
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,20.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,38.62
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.88
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,26.12
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,43.88
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.75
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.06
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-109.75
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.5
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93878
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3304
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86035
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Min),A,20.38
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Max),A,34.12
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,26.12
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
