Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-122.25
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98981
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.50991
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93979
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Max),A,47.12
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,38.75
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.62
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-110.31
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,53.38
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96777
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.31264
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.51861
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Min),A,50.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Max),A,59.88
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,52.5
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.25
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.12
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.31
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.32357
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97104
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Min),A,29.88
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Max),A,21.75
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.7
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.77
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.47
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.88
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.52
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,253.06
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,254.16
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.72
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,87.12
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,139.12
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,114.25
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,238.25
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,281.12
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.25
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,145.75
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,200.5
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,111.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,153.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.63
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.07
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98569
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.15361
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9422
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,6,N Current (Min),A,11.88
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,6,N Current (Max),A,33.88
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,6,N Current (RMS),A,23.25
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,49.25
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,23.62
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,47.12
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,45.88
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-108.87
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94226
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31585
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82489
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Min),A,19.38
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Max),A,43.12
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,28.62
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-131.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98972
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.57592
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90942
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Min),A,29.88
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Max),A,50.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,37.38
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.88
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.44
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.38
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95947
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2813
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58178
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Min),A,49.62
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Max),A,61.5
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,53.62
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.5
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.88
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-112.37
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97446
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.29949
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97156
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Min),A,28.5
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Max),A,17.25
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.75
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.72
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.38
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.17
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.83
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.47
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,96.12
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,139.75
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,119.38
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,222.38
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,269.62
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,151.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,228.25
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,98.12
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,153.38
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-81.87
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.62
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97668
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.11452
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93518
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,6,N Current (Min),A,13.5
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,6,N Current (Max),A,33.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,6,N Current (RMS),A,20.25
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,49.25
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.38
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,29.88
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,42.25
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.88
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,38.12
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-108.87
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.5
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90521
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26879
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86957
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Min),A,20.38
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Max),A,32.62
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-122.88
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.63
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98816
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.59017
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91696
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Max),A,53.12
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,39.75
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.69
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95627
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22295
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66851
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Min),A,53.5
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Max),A,64.88
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,56.25
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.62
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.87
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96139
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.25624
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97299
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Max),A,16.25
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.14
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.52
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.45
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.09
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,252.34
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.83
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.31
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,86.62
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,132.25
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,110.12
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,214.38
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,267.38
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.75
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,177.38
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,219.88
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,121.75
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,161.12
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.06
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-81.25
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.56
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98087
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.16008
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95453
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,6,N Current (Min),A,12.12
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,6,N Current (Max),A,35.12
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,6,N Current (RMS),A,21.38
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,49.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.62
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,32.12
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,48.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.38
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,42.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.75
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.06
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-109.81
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.56
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92486
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30663
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88367
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Min),A,19.75
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Max),A,30.88
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,23.12
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.88
