Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-133.25
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98666
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.60894
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89255
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Max),A,48.38
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,40.25
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.06
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.25
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94641
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.23177
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48739
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Min),A,51.5
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Max),A,71.12
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,59.75
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.38
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.56
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97498
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.30486
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97583
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Min),A,26.75
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Max),A,17.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.03
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.45
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.03
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.55
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.48
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.05
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,93.38
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,139.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,221.88
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,276.38
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.62
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,170.62
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,227.38
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,110.25
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,167.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.69
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-79.25
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.31
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9733
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01479
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95413
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,6,N Current (Min),A,11.62
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,6,N Current (Max),A,33.5
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,6,N Current (RMS),A,17.62
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,28.25
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,54.62
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.62
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,28.88
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,56.12
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.12
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.12
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-106.25
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.69
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94586
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21941
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81964
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Min),A,22.62
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Max),A,42.88
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,29.75
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-120.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.60668
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90512
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Max),A,92.25
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,61.5
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,106.38
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.62
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.19
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,52.88
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95026
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29833
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43828
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Min),A,50.5
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Max),A,66.38
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,55.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-110.06
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.27871
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96741
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Max),A,18.12
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.11
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.75
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.45
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.06
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.59
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.39
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,105.25
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,164.25
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,132.88
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,230.88
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,301.62
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.88
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,177.38
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,225.38
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,103.25
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,150.25
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.06
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.44
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.06
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97482
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.00563
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95142
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,6,N Current (Min),A,11.88
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,6,N Current (Max),A,25.62
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,6,N Current (RMS),A,18.62
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.62
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,42.5
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,43.88
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.75
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,46.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-103.19
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.87
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9263
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18831
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79672
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Max),A,47.62
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,35.88
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-140.5
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.59738
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95123
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Min),A,31.88
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Max),A,86.88
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,53.25
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.5
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,103.62
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.12
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.94
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,54.13
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95886
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28255
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4725
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Min),A,49.88
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Max),A,63.88
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,56.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.88
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.13
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98111
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.21209
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96457
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Max),A,19.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.77
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.62
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.17
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.23
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.45
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,95.38
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,176.88
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,130.25
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,225.38
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,311.75
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,176.12
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,220.38
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,115.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,156.38
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.19
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-93.56
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.94
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98242
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.07301
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95123
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,6,N Current (Min),A,14.25
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,6,N Current (Max),A,42.5
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,6,N Current (RMS),A,26.12
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,22.88
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,49.5
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,19.88
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,70.75
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.62
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.75
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.25
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.25
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.06
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92792
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1779
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81848
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
