Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Max),A,45.25
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,33.25
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.5
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-133.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98471
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.52978
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93362
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Min),A,31.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Max),A,47.88
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.12
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.25
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.63
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.25
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96292
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29781
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.49175
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Min),A,48.12
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Max),A,66.38
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,53.38
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.25
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.88
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.87
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97662
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.21062
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97333
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Max),A,20.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.7
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.59
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.97
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,252.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.78
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,100.62
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,157.38
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,126.12
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,227.5
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,262.88
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.12
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,181.12
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,259.5
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.25
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,101.25
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,157.25
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.87
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-93.56
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.87
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98135
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.07356
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94641
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,6,N Current (Min),A,16.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,6,N Current (Max),A,45.5
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,6,N Current (RMS),A,32.88
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,41.12
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.38
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,19.88
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,79.75
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.88
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,45.25
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.31
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.88
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95859
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19762
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84234
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Min),A,22.75
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Max),A,57.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,35.25
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.62
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-118.44
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.75
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98767
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.5985
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90823
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Min),A,35.38
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Max),A,51.88
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,41.62
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.5
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.75
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.19
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96005
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.31987
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5357
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Min),A,49.62
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Max),A,60.62
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,52.12
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.62
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.75
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.87
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.3344
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96539
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Max),A,21.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.88
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.89
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.31
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.11
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.66
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.16
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,97.62
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,152.25
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,125.38
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,240.62
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,305.88
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,197.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,272.88
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.62
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,108.25
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,171.62
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.19
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-98.38
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.25
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98001
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.08495
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93429
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,6,N Current (Min),A,12.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,6,N Current (Max),A,28.12
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,6,N Current (RMS),A,15.5
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,39.75
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.12
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,41.62
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.62
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,45.38
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.69
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.69
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91943
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18352
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83069
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Min),A,25.12
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Max),A,64.12
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,39.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.62
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,89.38
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-135.63
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.46255
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Max),A,56.62
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,43.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.12
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-110.81
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.31
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95895
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.31859
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4446
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Min),A,50.88
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Max),A,65.38
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,55.25
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.88
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-115.81
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98001
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.33773
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97217
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Max),A,19.75
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.36
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.14
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.23
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.94
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,94.62
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,155.12
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,123.38
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,231.75
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,286.62
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.75
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,188.12
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,249.5
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.38
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,107.62
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,153.38
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-93.94
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.31
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96466
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.12956
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95294
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,6,N Current (Min),A,12.75
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,6,N Current (Max),A,24.88
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,6,N Current (RMS),A,17.25
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,39.25
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.38
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,19.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,35.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,28.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,43.12
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.25
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.69
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-103.37
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.18
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
