Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92145
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2376
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86224
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Min),A,21.88
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Max),A,36.88
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.94
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99182
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.3604
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91827
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Min),A,31.38
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Max),A,57.25
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,46.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,66.5
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-111.44
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,47.38
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95944
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29723
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.0349
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Min),A,53.62
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Max),A,84.25
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,65.5
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.25
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.37
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.23455
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98398
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Max),A,19.5
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.3
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.91
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.91
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.25
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,97.62
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,163.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,127.12
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,238.12
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,274.38
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.38
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,188.88
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,244.75
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.38
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,106.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,148.5
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-96.19
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.63
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96466
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.22295
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96719
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,6,N Current (Min),A,12.75
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,6,N Current (Max),A,26.75
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,6,N Current (RMS),A,18.88
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,22.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,37.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.75
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,19.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,29.12
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,47.5
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.62
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-107.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.62
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96805
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27245
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87637
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Max),A,46.25
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.12
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-117.5
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.42928
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92599
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Min),A,39.88
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Max),A,62.88
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,52.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,70.38
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,83.38
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.88
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.69
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9534
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24727
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61212
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Min),A,53.12
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Max),A,69.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,59.5
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.5
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.06
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.20095
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Min),A,19.88
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Max),A,15.25
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.67
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.86
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,103.25
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,142.88
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,121.25
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,256.62
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,295.12
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.38
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,184.62
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,251.62
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.12
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,127.75
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,169.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.69
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-102.56
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.06
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95621
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.14305
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96402
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,6,N Current (Min),A,13.88
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,6,N Current (Max),A,31.5
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,6,N Current (RMS),A,18.75
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,22.88
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,38.38
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,20.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,30.75
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.75
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,30.5
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,56.12
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-107.87
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.12
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96872
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27468
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89462
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Max),A,46.88
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,32.38
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-122.69
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.48632
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92166
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Min),A,43.12
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Max),A,64.38
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,52.5
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,68.38
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,80.25
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.25
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.94
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96176
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.54775
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Min),A,54.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Max),A,63.12
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,57.12
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.25
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.56
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97385
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.18233
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97629
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Min),A,31.62
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Max),A,20.25
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.08
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.16
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.47
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,101.38
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,139.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,120.25
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,260.25
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,296.12
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.25
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,179.88
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,225.38
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,137.25
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,164.62
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.06
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.56
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.94
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9697
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.00047
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95612
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,6,N Current (Min),A,13.38
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,6,N Current (Max),A,31.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,6,N Current (RMS),A,18.12
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,22.75
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,51.12
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.25
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,23.62
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,52.38
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,48.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.88
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
