Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-104.43
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.38
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93802
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28353
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90448
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Min),A,22.62
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Max),A,37.5
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,26.38
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-117.25
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98587
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.54073
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92584
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Min),A,25.12
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Max),A,59.38
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,40.38
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.75
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96271
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29247
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35506
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Min),A,54.5
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Max),A,67.75
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,60.25
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.75
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.62
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.38
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97293
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.2105
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96967
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Min),A,36.75
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Max),A,22.5
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.81
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.08
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.38
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.34
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,98.75
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,139.5
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,225.12
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,291.62
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.88
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,179.75
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,235.88
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,122.5
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,158.62
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.62
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.13
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96426
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.02754
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95282
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,6,N Current (Min),A,14.88
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,6,N Current (Max),A,58.25
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,6,N Current (RMS),A,29.12
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,23.62
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,42.5
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.38
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,30.88
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,89.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.12
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,34.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,51.62
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-109.19
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94058
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29552
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9252
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Max),A,31.12
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-124.06
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9805
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.492
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94281
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Min),A,17.38
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Max),A,38.25
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.75
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-51.56
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96674
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25927
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3633
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Min),A,54.88
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Max),A,73.5
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,62.38
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.5
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.75
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.21675
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95853
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Max),A,28.62
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.56
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.17
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.03
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.7
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,92.75
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,151.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,119.38
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,224.5
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,273.5
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,206.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,287.5
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,125.12
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,166.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.13
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.5
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.31
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97873
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.00975
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95825
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,6,N Current (Min),A,15.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,6,N Current (Max),A,25.62
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,6,N Current (RMS),A,17.75
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,25.12
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.38
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,31.88
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,49.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.88
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,48.12
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.25
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-108.5
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9465
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23391
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91427
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Min),A,22.62
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Max),A,35.38
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,25.88
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-109.63
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98175
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.28896
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94501
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Min),A,18.12
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Max),A,41.25
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,28.12
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.12
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.87
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,69.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96765
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26461
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30657
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Min),A,57.38
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Max),A,78.25
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,65.62
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.88
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.16417
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97327
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Min),A,53.75
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Max),A,33.88
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.05
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.03
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.17
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.45
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,90.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,169.12
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,121.38
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,220.75
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,253.12
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.88
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,225.5
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,322.88
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.25
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,135.88
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,186.88
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.56
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.25
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.31
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96863
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.00429
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96246
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,6,N Current (Min),A,15.12
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,6,N Current (Max),A,27.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,6,N Current (RMS),A,17.25
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,41.38
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.25
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,32.12
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,49.62
