Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.38
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,51.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.5
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-102.31
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.56
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96103
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2249
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87573
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Max),A,43.12
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,32.62
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.38
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98279
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.41518
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91766
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Max),A,46.5
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,31.12
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.5
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-61.75
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96536
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19881
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64419
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Min),A,53.12
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Max),A,73.38
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,61.38
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.25
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.75
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,139.75
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.62
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.44
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96967
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15517
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97089
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Min),A,55.5
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Max),A,39.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.47
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.88
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.14
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.84
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.72
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,96.88
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,155.25
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,122.75
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,217.38
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,261.38
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,223.5
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,343.38
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,144.75
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,217.75
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.5
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.5
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.81
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98599
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.01408
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95325
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,6,N Current (Min),A,15.25
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,6,N Current (Max),A,46.75
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,6,N Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,44.62
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,32.5
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,84.62
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.88
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,34.12
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,51.88
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.5
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.94
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.44
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96988
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20855
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89129
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Max),A,49.25
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,35.88
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.12
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.75
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-131.06
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.12
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98181
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.53973
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90259
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Max),A,49.12
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.19
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97308
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24306
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6011
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Max),A,66.62
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,56.38
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.38
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.5
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.38
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.88
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.88
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95789
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.11391
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97195
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Min),A,78.62
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Max),A,57.75
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.38
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.16
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.41
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.09
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.7
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,90.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,174.88
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,135.75
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,235.5
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,280.25
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.75
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,226.62
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,328.62
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,130.38
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,185.38
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.37
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-92.12
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.69
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98077
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.00072
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9574
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,6,N Current (Min),A,15.25
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,6,N Current (Max),A,33.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,6,N Current (RMS),A,21.75
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,28.88
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,48.75
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.38
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.62
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,68.38
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.25
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,53.62
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.12
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.25
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9617
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.248
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9039
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Min),A,24.5
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Max),A,54.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-128.63
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98651
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.56051
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91812
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Max),A,59.5
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,41.62
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.38
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.81
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.31
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97061
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27834
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.51302
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Min),A,47.25
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Max),A,66.38
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,54.62
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.37
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96851
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.2831
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97504
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Min),A,29.5
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Max),A,17.25
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.52
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.91
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,81.62
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,136.5
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,108.25
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,229.62
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,285.5
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.25
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,168.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,241.38
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.12
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,135.88
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,201.38
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.25
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.56
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97693
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03468
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97534
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,6,N Current (Min),A,14.38
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,6,N Current (Max),A,23.12
