Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,6,N Current (RMS),A,17.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,47.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.5
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,49.25
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.62
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,56.5
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-109.5
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.69
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96555
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22872
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89456
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Min),A,22.88
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Max),A,46.75
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,30.75
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.12
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.62
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-118.25
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98193
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.38643
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86975
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Max),A,44.88
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,32.62
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.87
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.87
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.965
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.31579
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23491
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Min),A,47.38
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Max),A,71.12
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,56.5
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.5
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-110.25
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.979
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.33925
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97354
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Min),A,27.25
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Max),A,19.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.42
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.08
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.17
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,254.11
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.98
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,87.62
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,131.25
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,105.12
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,230.88
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,273.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.88
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,185.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,241.12
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,119.75
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,175.62
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.56
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.37
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.87
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9747
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.15554
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97162
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (Min),A,19.25
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (Max),A,41.38
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (RMS),A,25.5
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,62.88
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,52.88
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.38
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,62.12
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.75
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.56
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.38
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98404
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21178
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88415
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,51.12
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,38.25
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.12
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,84.5
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.25
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.12
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.25
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.62
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-119.56
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.56
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98032
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.26625
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.935
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,19.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,41.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,22.38
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.06
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-112.5
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93768
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.26854
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.06029
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,55.62
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,74.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,63.25
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-109.94
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.25313
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97711
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,37.12
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,20.25
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.38
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.98
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.89
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.98
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.67
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.77
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,96.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,139.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,118.62
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,228.38
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,313.88
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.75
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,208.25
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,302.12
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.62
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,140.12
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,200.38
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.37
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.94
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97253
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05071
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94067
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (Min),A,18.38
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (Max),A,31.5
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (RMS),A,22.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,31.75
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,50.88
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.25
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,53.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.25
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,46.25
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.62
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.75
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.81
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97699
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18059
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88898
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,71.5
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,44.25
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,103.12
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.88
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-103.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98093
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.23616
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95886
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,19.5
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,32.88
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,23.62
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.88
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.31
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9682
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27831
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17659
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,53.12
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,73.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,57.62
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.19
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98599
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.14324
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98309
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,51.38
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,36.5
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.5
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.75
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.97
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.44
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.03
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.92
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.16
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,113.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,162.88
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,134.88
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,245.12
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,309.5
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,265.12
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,348.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.12
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,148.25
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,205.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.31
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.63
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.19
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96747
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02882
