Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93631
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (Min),A,18.38
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (Max),A,35.5
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (RMS),A,25.88
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,28.38
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,49.12
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.62
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,44.25
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,62.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,44.75
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.06
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97287
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15181
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90567
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,47.5
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,38.38
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,81.62
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.88
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-102.94
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97549
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.22133
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96201
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,20.12
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,31.88
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,22.38
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.25
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.87
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-138.06
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95364
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24709
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.02934
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,53.38
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,78.62
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,62.38
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.5
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.62
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.88
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96445
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.17623
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,54.62
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,36.75
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.53
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.34
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.11
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.89
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,105.38
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,174.5
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,143.12
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,219.5
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,275.12
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.75
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,281.12
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,348.5
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.25
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,147.62
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,214.88
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.87
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.5
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.19
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97552
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.09062
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95056
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (Min),A,17.88
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (Max),A,35.75
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (RMS),A,25.62
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,50.5
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.75
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.75
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,55.62
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,34.38
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,59.12
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.62
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.94
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95471
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18468
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88754
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,30.12
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,60.62
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,40.75
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.38
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.62
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.62
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,99.38
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-102.56
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97379
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.21547
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95477
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,20.62
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,34.75
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,25.12
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.75
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.63
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96313
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2014
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34673
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,56.5
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,80.25
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,63.12
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.25
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.62
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.75
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.87
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94437
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.28026
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97095
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,23.62
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.89
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,253.36
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.06
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.3
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.78
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.95
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,110.75
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,170.88
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,137.75
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,231.25
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,296.25
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.75
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,245.25
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,353.5
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.62
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,159.75
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,203.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.06
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.69
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.44
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97818
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.11894
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95621
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (Min),A,19.75
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (Max),A,38.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (RMS),A,26.38
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,57.75
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.38
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,39.75
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,55.88
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,50.62
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.75
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-103.13
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.06
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95349
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17305
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89316
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,31.38
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,57.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,39.25
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.25
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,78.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.63
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97739
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.34426
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94943
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,22.75
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,38.5
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.56
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95267
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2195
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.01707
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,60.25
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,97.88
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,74.38
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,124.5
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.12
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.69
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96817
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.28829
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96927
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,20.62
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.62
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.38
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,253.08
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.05
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,252.14
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.33
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.81
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,104.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,177.12
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,235.12
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,299.38
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.88
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,243.12
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,318.25
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.88
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,136.5
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,202.12
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.87
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.19
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
