Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.06
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98889
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.16231
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97168
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (Max),A,69.25
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (RMS),A,37.38
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,96.75
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,61.5
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,57.38
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.62
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.25
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,79.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.88
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.94
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96747
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21648
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89105
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,58.12
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,44.38
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.75
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,91.25
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.38
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,85.25
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.75
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-118.44
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97406
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.42345
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9541
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,40.25
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,32.88
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.75
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-167.12
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95438
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25008
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.45351
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,70.62
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,105.75
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,89.12
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.62
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,73.62
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.38
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-109.06
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97885
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.27779
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96863
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,25.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,20.62
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.08
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.72
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.25
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.67
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.52
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,111.5
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,191.88
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,151.25
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,246.38
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,335.88
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,239.25
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,284.75
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.25
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,140.88
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,204.62
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.38
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-82.31
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.75
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98291
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05727
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97821
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (Max),A,52.62
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (RMS),A,33.88
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,37.62
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,82.62
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,49.75
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,49.62
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,105.12
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,86.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,48.12
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,88.62
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.62
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-102.25
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.19
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95435
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20818
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89355
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,57.25
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,41.12
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.75
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.75
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.62
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.75
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-114.75
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98431
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.38381
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95782
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,44.5
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,33.75
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.5
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-114.19
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95166
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.23494
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.09203
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,66.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,102.12
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,77.25
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,76.12
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.12
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.93
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98206
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.18587
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97528
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,55.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,26.75
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.14
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.19
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.73
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.67
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,116.88
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,185.38
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,147.5
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,261.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,331.5
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,272.75
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,336.25
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,160.12
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,234.12
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.88
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.44
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.69
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.56
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97827
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07332
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97903
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (Min),A,17.75
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (Max),A,28.88
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (RMS),A,21.38
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,63.88
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.12
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,37.25
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,70.88
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.25
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,47.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,71.25
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.38
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.62
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96347
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18404
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91821
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,52.5
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,43.5
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,53.88
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.25
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.75
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.88
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,95.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-113.75
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.32958
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96002
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,22.62
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,47.62
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.62
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.31
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-76.94
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94818
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16957
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.10411
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,64.12
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,110.12
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,83.12
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.62
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,148.88
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.88
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97269
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15306
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97662
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,63.12
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,45.5
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.2
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.45
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.97
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.94
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.67
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,109.25
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,190.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,156.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,256.5
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,321.5
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.25
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,291.62
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,390.62
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.75
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,174.88
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,249.5
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.75
