Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.81
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98257
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.13539
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97162
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (Min),A,20.12
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (Max),A,51.5
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (RMS),A,32.25
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,38.88
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,74.5
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.12
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,52.75
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.62
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,44.88
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,72.75
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.88
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-104.31
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95245
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21779
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96765
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,52.5
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,44.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.12
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.88
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,74.12
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.25
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,96.75
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.62
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-105.87
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9769
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.29857
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95694
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,41.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,28.12
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.81
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-112.69
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96707
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17241
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24025
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,63.75
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,106.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,79.25
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,93.38
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,143.88
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.06
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97784
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.18734
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97726
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,52.5
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,37.25
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.62
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.8
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.72
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.44
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.16
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.8
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.67
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,101.5
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,154.62
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,121.38
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,257.75
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,330.38
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.62
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,277.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,365.75
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.38
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,188.75
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,297.75
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.69
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.94
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98013
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.08263
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97079
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (Min),A,22.88
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (Max),A,37.88
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (RMS),A,29.25
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,56.88
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.62
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,33.88
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,48.88
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,46.75
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,70.25
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.25
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.31
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96918
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17943
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92941
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,56.75
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,41.88
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.75
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,94.25
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.62
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,63.75
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.75
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.88
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.75
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98303
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.248
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96625
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,41.75
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,29.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.5
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.94
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-55.87
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98178
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16536
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48421
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,68.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,98.5
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,85.38
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,130.38
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.75
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,96.25
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,138.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.38
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.75
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9585
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15972
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97995
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,67.88
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,50.38
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.88
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.98
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.38
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.94
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.5
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.69
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.27
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,78.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,124.25
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,177.38
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,151.75
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,272.38
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,366.12
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.75
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,277.25
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,390.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,185.25
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,253.25
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.12
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.06
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.75
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98279
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.09413
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95843
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (Max),A,47.75
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (RMS),A,32.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,43.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,71.5
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,70.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.62
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,67.38
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.94
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97964
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2047
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93829
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,65.38
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.62
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,106.5
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.62
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.5
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.12
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.12
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-103.31
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97961
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.23876
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96133
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,24.25
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,51.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.12
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.38
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.62
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98099
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18486
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19832
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,84.88
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,116.5
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,99.38
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,79.62
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,111.62
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.12
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,102.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,153.88
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.25
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.75
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97833
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12892
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.978
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,97.12
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,60.62
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,142.62
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.88
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.12
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.41
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.97
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.8
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.14
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,127.5
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,230.25
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,178.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,300.5
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,380.12
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
