Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,345.75
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,439.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,387.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,182.38
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,261.88
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.88
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.5
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.81
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97321
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0482
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95843
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (Min),A,23.5
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (Max),A,49.25
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (RMS),A,30.12
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,37.75
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,75.25
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.12
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,54.75
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.75
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,44.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,56.62
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.38
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-102.25
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98129
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18669
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93689
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,66.75
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,48.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.75
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,115.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.62
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,64.5
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,96.62
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.25
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.75
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.62
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.81
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98157
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.18871
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98474
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,24.75
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,47.62
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,36.88
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.62
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.94
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-94.31
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97736
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18822
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.03981
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,95.88
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,115.62
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,106.5
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.88
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.12
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,115.5
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,146.5
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.12
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.44
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.13747
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98437
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,56.38
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,46.38
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,94.75
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,114.62
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.75
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.44
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.33
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.09
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.48
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.08
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.19
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,86.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,144.25
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,203.25
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,171.75
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,297.38
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,390.88
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.88
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,378.25
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,437.88
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.75
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,201.5
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,263.88
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.62
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.07
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.81
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97623
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01912
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96451
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (Min),A,23.75
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (Max),A,41.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (RMS),A,26.62
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,69.5
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.38
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,56.62
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.38
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,47.25
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,60.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.62
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.38
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97678
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16588
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9371
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,39.75
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,63.25
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,47.62
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,63.12
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,109.75
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.12
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,67.25
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,84.25
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.12
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.25
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-102.31
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9754
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.23616
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95825
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,25.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,35.38
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.88
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.94
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-114.12
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98087
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18581
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12822
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,81.12
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,142.25
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,101.25
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,79.62
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,112.12
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.12
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,91.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,168.38
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,130.5
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.13213
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98035
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,73.75
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,45.88
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,123.88
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.62
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.44
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.17
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.42
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.8
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.47
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.22
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.98
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,146.12
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,236.88
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,183.62
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,306.5
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,379.75
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.5
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,339.38
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,460.75
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,395.38
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,169.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,242.88
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.62
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.5
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-92.75
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.94
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97711
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.00795
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96628
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (Max),A,40.25
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (RMS),A,28.75
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,39.12
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,70.12
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.88
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,52.38
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.88
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,49.38
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,81.62
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.75
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.06
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97778
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17284
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92947
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,62.62
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,50.12
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,69.5
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,106.75
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.75
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,67.38
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,91.75
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.25
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-104.69
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98441
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.27919
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94846
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,52.38
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,35.25
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.75
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.44
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98206
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17201
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.57015
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-9.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,86.88
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,174.38
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,138.5
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,78.5
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,111.38
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.12
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,92.12
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,139.75
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.75
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98315
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15425
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97064
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,61.38
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,42.12
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.25
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.8
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,89.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
