Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,163.5
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,268.5
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,220.88
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,322.38
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,401.25
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.75
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,324.38
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,413.12
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.88
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,126.5
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,230.38
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.31
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.25
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.19
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97882
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0486
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97327
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (Min),A,24.25
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (Max),A,51.62
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (RMS),A,33.12
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,86.75
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,54.88
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,46.62
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,60.62
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.62
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,50.5
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,102.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.75
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.88
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97882
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18596
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95279
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,63.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,46.88
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.5
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,122.38
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.12
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,66.75
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,86.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.88
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,79.62
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-109.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98651
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.27282
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96576
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,48.12
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,37.12
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.62
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,83.5
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-148.25
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18627
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.148
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,98.88
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,135.62
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,116.75
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,100.5
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,140.25
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.88
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,94.38
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,131.5
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.38
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.69
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98538
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12444
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97406
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,87.5
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,60.12
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.25
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,143.5
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.75
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.17
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.88
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,98.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,156.5
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,231.38
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,195.62
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,341.38
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,450.62
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,399.62
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,344.62
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,432.25
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.62
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,197.38
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,273.12
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.75
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.06
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.25
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.13
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98282
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02315
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97812
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (Max),A,53.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (RMS),A,32.62
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,90.25
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,57.5
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,58.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.88
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,54.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,98.62
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.94
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97357
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14058
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95837
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,58.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,44.38
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,59.38
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,110.5
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.12
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,68.25
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,108.12
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.75
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,64.12
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,86.88
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.38
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.31
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98334
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.34704
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96814
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,55.5
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,39.75
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.75
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.88
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,177.5
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9852
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16887
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25277
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,86.88
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,125.5
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,104.12
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,90.75
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,129.62
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.38
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,100.75
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,164.75
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.25
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.94
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12779
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96951
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,74.5
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,58.62
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,93.62
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,137.62
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.25
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.42
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,95.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,134.12
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,217.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,177.38
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,331.25
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,444.12
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,369.38
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,462.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,412.62
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,226.75
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,296.62
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.12
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.44
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98456
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04787
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97955
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (Max),A,73.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (RMS),A,36.62
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,40.5
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,106.38
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,62.75
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,39.88
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,84.12
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.25
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,54.75
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,103.62
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.38
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.75
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98593
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10713
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97229
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,77.38
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,49.75
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,75.25
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,143.75
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.88
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,78.25
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,102.12
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.88
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,57.38
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,139.88
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.38
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-113.37
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98468
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.31508
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96423
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,25.5
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,54.25
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,37.25
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.88
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.88
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.75
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-149.69
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1809
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.10051
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,99.5
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,132.75
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,113.88
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,83.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,153.5
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.5
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,107.5
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,149.88
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.88
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.25
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.13594
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97766
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,69.12
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,48.88
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.12
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,135.75
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.38
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.88
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
