Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.64
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,101.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,138.88
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,219.5
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,177.88
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,348.88
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,484.75
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,412.62
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,352.75
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,482.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,414.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,208.12
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,355.12
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.25
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.81
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98441
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07662
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98322
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (Min),A,20.75
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (Max),A,84.88
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (RMS),A,34.75
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,39.5
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,118.75
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.75
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,82.75
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.5
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,53.5
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,99.12
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.94
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99115
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10945
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9595
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,47.25
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,89.38
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,65.5
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,99.5
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,146.25
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,122.88
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,80.75
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,108.12
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.38
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.38
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,95.62
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-104.19
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9881
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.26357
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96445
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,26.12
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,57.75
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,37.62
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.5
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,97.88
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.12
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.38
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,54.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98614
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17009
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.11189
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,101.38
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,146.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,122.38
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,104.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,146.88
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.5
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,103.38
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,167.62
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.88
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.81
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97507
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.14784
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97733
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,62.5
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,46.12
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,116.75
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.02
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.89
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,110.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,175.12
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,296.62
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,218.62
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,400.75
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,513.25
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,447.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,382.25
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,469.75
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,419.12
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,209.12
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,291.12
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.25
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.5
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.31
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97943
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.08659
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97989
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (Min),A,22.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (Max),A,43.5
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (RMS),A,33.12
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,99.75
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.88
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,88.12
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,72.38
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,51.12
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,90.25
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.5
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-93.12
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98853
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08638
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96927
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,91.25
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,56.25
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,88.12
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,162.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.75
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,89.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,139.12
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.88
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,65.62
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,127.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.81
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98645
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.29665
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9711
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,29.75
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,57.12
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,40.62
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.88
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.88
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.75
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.69
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,160.69
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96698
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17229
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.25603
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,93.75
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,138.75
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,111.75
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,70.75
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,121.25
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,93.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,142.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.25
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.75
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12563
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97412
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,72.25
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,53.5
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,144.12
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.98
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.7
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,98.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,171.5
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,258.38
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,213.5
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,351.25
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,481.75
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,397.75
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,395.25
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,490.12
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,435.25
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,215.12
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,298.12
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-80.37
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98938
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.11934
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97964
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (Min),A,28.38
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (Max),A,65.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (RMS),A,46.38
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,54.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,97.75
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,78.25
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,58.12
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,51.88
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,77.12
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.25
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.69
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97998
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13274
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98508
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,96.25
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,64.38
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,75.5
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,115.5
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.62
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,67.38
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,122.25
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,101.25
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,172.62
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,132.88
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-110.75
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.32598
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97113
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,58.75
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,43.5
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.62
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.75
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.62
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.81
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-106.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96432
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12413
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.17485
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,103.75
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,142.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,125.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.25
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.12
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.38
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,96.25
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,193.5
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,141.62
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.75
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.44
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12856
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97717
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,72.75
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,53.62
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.88
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.25
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,126.75
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
