Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.89
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.72
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,100.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,126.25
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,217.75
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,171.5
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,372.62
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,453.25
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,408.88
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,350.25
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,467.12
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,409.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,226.88
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,379.62
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.69
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.44
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98621
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.08467
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98373
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (Min),A,22.38
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (Max),A,55.88
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (RMS),A,33.62
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,45.88
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,93.88
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,61.12
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,41.75
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,90.5
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.62
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,64.5
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,101.38
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.62
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.19
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96835
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14379
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9686
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,81.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,55.5
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,61.88
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,134.12
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,66.12
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,86.88
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.38
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.25
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,152.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-105.06
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.30761
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97525
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,67.88
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,49.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.12
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,103.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.25
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.62
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.88
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.62
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-157.19
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96814
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14049
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.27919
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,106.12
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,141.62
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,125.38
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.62
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,131.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.12
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,93.5
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,205.62
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.62
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.62
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15383
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,56.38
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,45.25
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,138.5
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.75
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,143.25
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.39
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.91
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.45
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.81
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,101.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,126.88
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,256.25
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,177.12
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,360.38
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,505.5
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,412.88
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,342.5
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,485.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.25
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,220.5
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,335.88
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.62
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98755
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02461
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98364
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (Min),A,20.12
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (Max),A,43.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (RMS),A,31.38
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,44.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,94.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,52.38
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,106.5
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,85.38
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,65.38
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,110.5
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,79.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.88
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9751
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12074
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95904
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,38.25
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,56.62
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,45.62
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,64.62
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,109.88
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.88
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,68.62
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,108.5
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.75
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,94.75
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.87
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.31212
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97885
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,41.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,79.62
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,56.5
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,73.25
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,119.38
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.75
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.38
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-91.06
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98257
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13158
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.44445
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,121.12
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,190.62
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,148.25
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,89.88
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,141.75
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.38
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,112.25
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,170.88
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,135.75
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.88
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12508
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97839
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,92.88
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,65.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.75
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,153.75
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.38
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.12
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,195.38
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.25
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.02
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,111.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,181.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,286.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,238.62
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,408.88
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,502.88
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,451.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,419.5
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,524.12
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,465.75
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,201.88
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,301.38
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.62
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-92.12
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.62
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98227
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05983
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98514
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (Max),A,54.38
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (RMS),A,34.5
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,85.5
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,55.25
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,50.25
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,111.75
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,77.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,71.88
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,94.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.62
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.94
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97363
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10991
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95727
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,60.25
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,47.62
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,68.12
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,107.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.88
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,69.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,89.5
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.75
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.38
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,86.25
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.12
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.69
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.19539
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98444
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,28.5
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,74.5
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,42.88
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.75
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,135.38
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.62
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.38
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.19
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,172.62
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13075
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.84714
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-16.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,170.5
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,213.5
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,189.38
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,99.75
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,144.88
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.12
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,103.62
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,168.5
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,131.75
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.75
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.62
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.25
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.25
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98846
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.13713
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,72.12
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,45.75
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
