Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.12
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,122.38
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.64
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,106.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,210.5
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,304.25
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,249.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,385.88
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,505.75
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,433.5
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,401.75
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,490.25
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,436.88
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,184.12
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,268.5
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.12
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.44
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99374
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03557
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9899
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (Max),A,60.38
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (RMS),A,35.75
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,55.75
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,124.75
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,87.75
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,60.25
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,93.38
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,73.25
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,72.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,128.75
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,92.62
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.31
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98605
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11635
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96069
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,85.12
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,62.38
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,77.75
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,150.5
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,115.38
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,69.62
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,109.75
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.88
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.25
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,118.75
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.88
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-103.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99014
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.24596
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,53.25
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,104.12
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,75.38
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.38
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,106.5
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.12
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,98.62
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,155.25
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.75
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.56
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-168.38
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99243
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16033
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.80761
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-15.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,166.62
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,214.62
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,188.25
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,98.62
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,188.5
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,146.38
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,96.38
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,144.25
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.38
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.69
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.16902
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,58.25
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,38.5
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.03
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,128.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,172.5
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,267.62
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,223.25
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,417.75
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,587.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,520.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,337.25
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,438.38
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,391.62
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,212.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,368.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.88
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.56
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99591
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06032
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98886
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (Max),A,85.25
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (RMS),A,60.88
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,58.62
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,135.12
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,106.88
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,49.38
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,78.88
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.75
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,66.38
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,120.88
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.88
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.44
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98303
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1053
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9812
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,72.62
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,51.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,78.5
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,131.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,92.25
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,126.25
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.12
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,76.38
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,157.88
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.75
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-103.19
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98868
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.30022
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99088
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,44.62
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,100.62
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,69.5
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,66.5
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,103.75
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.88
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.62
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,144.62
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.38
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.88
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,177.5
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14961
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.79147
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-15.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,148.75
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,212.88
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,185.88
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,106.38
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,157.62
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.62
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,99.62
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,160.25
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,131.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.38
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.94
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15563
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,43.62
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,31.25
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.38
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.23
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.7
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,125.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,151.38
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,275.12
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,213.62
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,451.5
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,572.88
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,510.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,342.12
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,453.25
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,393.62
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,233.25
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,371.88
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.25
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.19
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.75
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99023
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03545
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98685
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (Min),A,23.38
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (Max),A,52.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (RMS),A,33.12
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,57.88
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,101.38
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,74.25
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,47.88
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,80.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.5
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,65.88
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,96.62
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,78.12
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.62
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98364
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11046
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98395
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,79.25
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,51.25
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,79.62
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,129.62
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.75
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,79.62
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,128.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.25
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.12
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,164.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,115.75
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.63
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.29598
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99072
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,44.75
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,90.38
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,63.25
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,95.12
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.62
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,77.5
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,140.38
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.62
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.94
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-141.06
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15077
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.42672
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,118.38
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,187.5
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,155.5
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,109.38
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,153.62
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,129.25
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,106.62
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,192.38
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,144.12
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.12
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.19911
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
