Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,66.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,36.38
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.88
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.7
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,117.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,119.75
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,216.75
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,162.62
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,412.5
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,521.62
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,474.62
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,361.75
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,452.12
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,411.38
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,261.75
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,411.5
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.62
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.19
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98734
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03905
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99142
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,6,N Current (Min),A,22.75
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,6,N Current (Max),A,87.38
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,6,N Current (RMS),A,38.38
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,146.38
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,68.88
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,42.75
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,80.5
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,58.38
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,67.88
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,124.75
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,90.62
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.38
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97845
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10381
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97427
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,60.62
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,46.25
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,71.25
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,108.5
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.38
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,98.38
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,137.38
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,113.12
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,68.62
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,127.62
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.38
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.25
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98694
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.21764
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,49.12
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,134.25
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,93.38
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,104.75
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.75
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,120.75
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.88
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,119.25
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,192.25
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,154.12
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.19
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,177.19
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13915
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30361
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,104.25
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,165.38
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,128.88
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,88.38
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,232.62
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,154.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,120.38
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,184.12
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,151.75
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.62
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.13
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98248
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.16793
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97571
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,75.12
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,38.62
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,119.12
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.27
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,114.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,101.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,104.75
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,185.75
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,129.25
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,363.25
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,583.25
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,460.88
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,410.5
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,558.75
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,468.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,292.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,496.88
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,407.38
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.81
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.44
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99417
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03554
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99429
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,6,N Current (Min),A,28.12
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,6,N Current (Max),A,93.5
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,6,N Current (RMS),A,54.5
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,55.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,149.25
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,100.38
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,49.25
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,83.75
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.5
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,80.88
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,135.88
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,106.5
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-93.12
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96872
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07588
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9714
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,63.5
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,46.62
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,65.62
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,99.88
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.88
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,91.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,128.25
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.88
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,74.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,113.12
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.25
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.19
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99011
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.1772
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98694
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,29.12
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,92.5
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,48.62
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.38
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,121.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.75
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,66.75
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,121.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.12
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.62
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,166.88
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.62
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.06
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,65.5
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12145
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.05617
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,111.75
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,180.62
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,138.88
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,100.5
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,167.88
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,127.88
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,128.5
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,197.12
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,160.12
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.25
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12181
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9823
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,67.88
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,48.38
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,111.12
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,134.5
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.19
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,122.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,122.88
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,253.75
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,195.38
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,437.88
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,566.38
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,497.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,453.12
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,573.75
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,507.75
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,271.38
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,483.88
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.12
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.56
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.88
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.69
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97861
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06145
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98788
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (Min),A,22.25
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (Max),A,60.62
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (RMS),A,35.75
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,81.88
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.38
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,44.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,78.75
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,57.38
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,60.88
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,133.38
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.75
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.94
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96774
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07732
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96817
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,37.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,64.75
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,48.12
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,66.12
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,103.38
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.38
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,91.38
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,126.38
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.38
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,68.25
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,96.75
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.25
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98575
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.16994
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98111
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,38.62
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.38
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.25
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.25
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,64.88
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,92.38
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.62
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.12
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98108
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11754
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.04048
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,103.62
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,149.5
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,129.62
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.38
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,152.38
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.5
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,128.25
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,195.62
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,159.38
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.81
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
