Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98242
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15904
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,62.12
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,36.12
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.05
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,91.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,143.25
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,214.5
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,180.25
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,312.62
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,465.25
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.25
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,412.5
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,549.38
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,471.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,248.25
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,403.88
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.75
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.44
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.5
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96927
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07939
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98718
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (Min),A,20.12
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (Max),A,51.38
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (RMS),A,30.38
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,30.25
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,72.88
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.75
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,58.88
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,101.25
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,73.25
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,73.5
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,104.38
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.62
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-93.62
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98019
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.06944
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97275
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,69.62
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,51.25
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,67.38
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,130.38
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.88
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,104.25
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,134.25
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,116.62
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,71.12
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,107.5
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.12
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.12
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.19014
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,155.25
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,37.25
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.12
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,98.88
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.25
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,209.75
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.88
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,115.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.62
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.69
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-107.06
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98013
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11788
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.02138
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,110.12
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,147.75
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,123.5
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,79.62
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,128.62
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,125.5
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,179.75
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,145.38
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.38
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98431
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12917
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,66.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,33.75
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,122.75
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.92
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.52
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,96.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,129.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,287.5
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,171.25
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,320.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,466.62
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,392.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,438.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,552.12
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,481.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,268.38
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,381.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.12
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.13
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98322
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05461
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98605
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (Min),A,20.75
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (Max),A,51.5
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (RMS),A,31.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,90.38
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.5
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,60.25
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,103.38
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,84.38
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,59.12
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,112.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,83.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.56
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98007
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1079
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97397
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,71.38
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,51.12
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,66.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,127.38
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.12
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,90.12
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,138.38
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.62
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,67.88
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,115.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98483
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.17366
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98782
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,61.12
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,90.25
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.38
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,90.75
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.75
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.5
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,115.88
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.38
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.06
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-74.44
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98795
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11327
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34438
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,104.25
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,146.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,123.12
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,88.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,158.88
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.25
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,134.62
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,173.25
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,154.5
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.75
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.13448
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,58.5
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,29.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.38
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.89
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.84
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.33
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.02
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,102.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,87.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,125.38
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,212.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,161.5
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,350.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,488.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,412.12
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,444.12
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,549.88
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,485.62
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,303.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,405.38
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.75
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.19
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.56
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9791
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0923
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98709
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (Min),A,20.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (Max),A,54.88
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (RMS),A,31.88
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,85.62
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,55.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,45.25
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,81.75
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.75
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,59.75
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,107.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.88
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.94
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97748
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1151
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98535
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,71.5
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,47.75
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.75
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,107.38
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.75
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,74.75
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,113.88
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.88
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,91.62
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,143.25
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-100.69
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98062
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.14922
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98239
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,54.5
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,36.62
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,91.25
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.75
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.25
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,103.75
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,104.5
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.44
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98672
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12758
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23018
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,107.88
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,149.38
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,123.62
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,88.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,142.75
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.38
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,127.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,193.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,154.62
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
