Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.75
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.17867
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,50.12
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,29.25
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,135.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,132.62
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.83
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.58
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,99.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,89.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,108.38
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,178.62
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,132.75
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,355.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,458.5
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,400.5
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,386.5
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,526.88
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,448.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,306.12
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,407.12
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.5
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-81.63
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98093
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07338
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98605
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (Min),A,20.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (Max),A,56.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (RMS),A,31.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,39.5
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,79.25
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.5
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,45.88
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,107.5
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,74.88
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,63.38
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,101.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,78.12
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.56
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97803
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12276
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98917
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,107.88
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,61.12
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,64.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,116.25
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.25
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,77.12
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,105.75
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.75
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,103.12
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,172.62
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,132.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-97.94
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98041
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.1375
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98706
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,27.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,58.12
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,36.62
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.62
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.12
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.62
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,87.88
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.25
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.5
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.88
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.25
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-54.06
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1212
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59066
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,106.88
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,148.38
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,129.12
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,89.88
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,182.75
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,146.75
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,153.38
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,219.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,176.5
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.88
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.5
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.17797
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,44.88
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,27.88
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.16
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,104.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,95.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,106.5
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,176.5
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.88
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,374.75
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,475.25
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,420.5
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,414.62
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,515.62
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,469.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,305.25
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,454.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,385.88
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.13
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98431
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02409
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98477
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (Min),A,19.62
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (Max),A,81.62
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (RMS),A,40.75
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,39.12
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,98.25
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,60.62
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,56.62
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,141.38
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,99.38
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,59.38
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,98.5
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,79.75
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98569
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09856
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98099
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,37.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,62.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,44.88
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,81.38
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,132.12
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.25
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,86.25
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,119.38
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,76.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,134.75
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.62
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.69
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97345
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.14672
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98126
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,57.75
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,35.38
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,60.25
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,100.12
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.38
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.75
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13335
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40807
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,103.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,153.62
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,123.25
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,95.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,184.62
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.25
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,119.25
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,192.38
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,160.38
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.38
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97925
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.09212
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97946
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,111.25
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,62.88
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,130.12
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,157.5
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.25
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.12
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,101.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,132.62
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,320.75
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,219.38
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,349.88
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,469.88
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,409.5
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,435.62
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,639.5
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,544.62
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,272.12
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,397.12
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.38
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.69
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.56
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98053
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02684
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98761
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (Max),A,96.75
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (RMS),A,66.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,83.62
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.75
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,102.62
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,155.38
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,128.25
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,71.38
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,90.88
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.75
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.88
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98868
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12157
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96603
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,90.25
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,56.12
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,89.5
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,149.12
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.88
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,75.5
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,113.38
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.62
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,67.5
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,141.12
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.38
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-97.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97562
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.15978
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98618
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,57.75
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.62
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.5
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,105.88
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.75
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.88
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.12
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.06
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.5
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14546
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.01158
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,104.5
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,151.12
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,126.38
