Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,100.12
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,152.5
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.88
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,111.5
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,158.38
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.62
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.44
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04253
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98398
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,105.12
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,68.5
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,128.25
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.38
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,178.25
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.88
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.38
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.44
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,107.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,149.25
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,329.25
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,248.25
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,372.5
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,499.5
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,435.25
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,506.38
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,634.12
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,556.25
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,244.12
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,384.38
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.88
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-90.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.25
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99094
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04091
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98572
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (Min),A,25.5
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (Max),A,98.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (RMS),A,54.12
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,48.25
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,114.62
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,76.75
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,84.75
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,159.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,121.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,61.38
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,124.25
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,79.88
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.62
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98663
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09929
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98798
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,99.5
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,57.75
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,83.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,118.88
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.88
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,82.25
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,147.38
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.75
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,106.5
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,182.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,136.88
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-100.69
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98499
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.13545
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98627
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,76.62
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,51.62
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.25
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,78.88
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,135.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.88
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.5
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.69
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,64.69
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14913
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.52309
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,123.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,187.12
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,153.88
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,95.12
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,166.38
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,136.62
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,101.38
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,158.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.25
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.06
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.09087
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,75.5
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,41.5
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,130.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,129.75
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.11
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,112.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,136.5
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,304.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,229.88
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,393.5
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,517.38
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,455.5
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,469.88
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,596.75
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,544.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,252.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,430.62
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.75
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.44
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98837
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07201
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99109
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (Min),A,21.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (Max),A,70.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (RMS),A,37.38
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,112.88
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,77.75
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,76.25
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,133.5
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,107.75
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,73.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,139.5
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,101.5
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.5
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9837
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08394
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99277
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,52.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,104.62
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,77.62
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,76.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,124.12
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.38
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,73.88
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,127.25
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.38
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,140.38
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,200.38
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,166.62
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-96.88
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96622
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.09642
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,48.62
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,109.88
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,88.75
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,89.75
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,149.75
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,128.25
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,123.38
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.38
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.56
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-160.25
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12935
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.62176
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-9.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,127.12
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,298.75
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,169.12
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,98.5
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,173.75
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.25
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,93.75
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,736.75
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.62
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,425.88
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.06
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.11077
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,38.62
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,26.88
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,107.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.25
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.83
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,103.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,126.38
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,373.12
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,195.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,351.5
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,494.62
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,418.75
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,457.12
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,1143.88
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,527.75
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,284.62
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,765.38
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.88
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.44
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.44
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98895
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07738
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99005
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (Min),A,20.38
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (Max),A,75.88
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (RMS),A,38.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,111.88
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,68.75
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,75.62
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,139.88
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,101.88
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,70.75
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,139.88
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,101.25
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.44
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98145
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09621
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97388
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,99.5
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,55.62
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,74.62
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,134.62
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.12
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,84.25
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,138.75
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.12
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,65.88
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,179.88
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.88
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-95.69
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96713
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.19612
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,37.5
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,109.5
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,68.88
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,133.25
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.88
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,140.75
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.25
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.32
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,145.19
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12355
