Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.47088
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,133.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,209.25
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,165.88
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,116.25
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,177.88
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,145.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,93.12
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,178.75
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.62
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.62
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.19
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.16881
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,58.75
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,24.88
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,125.12
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,113.75
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.3
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.72
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.36
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,103.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,114.25
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,207.62
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,156.38
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,363.12
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,503.88
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,420.62
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,391.75
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,512.38
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,449.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,234.62
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,415.62
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.25
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.06
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99341
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.09084
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99503
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (Min),A,19.88
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (Max),A,56.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (RMS),A,32.62
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,49.12
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,109.38
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,81.38
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,76.5
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,115.5
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,92.88
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,82.88
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,140.75
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,117.75
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98856
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08818
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96844
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,39.25
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,94.12
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,64.38
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,74.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,174.12
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,126.38
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,76.75
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,164.62
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,107.12
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,62.12
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,191.75
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.25
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98087
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.1603
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,38.88
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,99.38
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,61.12
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.88
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,98.75
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.88
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,143.88
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.25
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-110.94
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11818
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21654
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,122.25
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,195.25
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,147.88
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,123.12
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,212.25
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,167.38
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,110.38
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,203.88
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,153.75
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.56
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99466
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.17217
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,48.62
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,26.38
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,127.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.88
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,120.75
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,126.62
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.3
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.88
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,124.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,96.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,101.38
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,215.75
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,153.25
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,396.12
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,595.75
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,507.88
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,409.38
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,555.62
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,485.88
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,303.75
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,522.75
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,392.5
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.19
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.75
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99396
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.08064
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99582
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,37.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (Min),A,23.38
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (Max),A,118.25
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (RMS),A,61.38
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,46.5
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,136.75
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,82.38
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,71.62
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,124.12
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,90.5
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,84.5
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,230.38
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,147.88
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.75
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99164
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12325
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97967
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,35.38
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,98.62
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,65.38
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,91.12
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,173.12
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,137.5
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,80.62
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,146.12
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.75
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,189.25
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,121.38
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.94
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97449
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.20858
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,39.12
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,85.88
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,59.75
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,99.5
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.38
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,122.25
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.88
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,101.19
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13182
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23113
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,129.88
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,196.25
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,156.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,158.88
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,218.5
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,191.38
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,104.62
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,198.75
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,151.75
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.62
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.56
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99265
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.14137
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,60.38
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,27.38
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,122.75
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,117.38
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.5
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.31
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,130.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,111.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,97.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,179.38
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,450.62
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,602.88
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,530.88
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,421.75
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,538.75
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,465.5
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,344.38
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,556.25
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,449.88
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.06
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.87
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.81
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99124
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06593
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99637
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,37.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (Min),A,26.12
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (Max),A,111.38
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (RMS),A,64.12
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,113.38
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,74.88
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,62.5
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,114.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,87.12
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,121.25
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,209.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,152.25
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.44
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98734
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1237
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99109
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,37.12
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,107.38
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,68.62
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,90.12
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,145.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.88
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,78.62
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,119.25
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.5
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,109.62
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,210.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,156.62
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.06
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98309
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.18618
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,68.88
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,100.75
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.38
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.25
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.56
