Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,91.25
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15795
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.27916
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,118.5
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,160.75
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,136.62
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,104.5
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,190.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,140.62
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,96.12
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,131.38
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.88
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-90.44
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.14076
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,90.38
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,36.88
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,140.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.28
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.77
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.36
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,110.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,113.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,92.38
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,155.5
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.38
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,388.75
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,517.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,450.38
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,363.12
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,470.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,412.38
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,364.5
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,567.88
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,460.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.5
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99234
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.08638
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99329
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (Min),A,24.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (Max),A,59.38
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (RMS),A,42.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,48.12
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,115.5
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,77.25
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,51.38
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,103.12
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,71.5
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,71.38
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,140.38
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,104.62
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.5
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98215
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1237
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99292
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,44.75
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,124.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,85.75
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,69.5
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,134.88
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.38
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.5
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,106.5
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.75
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,96.5
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,200.75
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,157.62
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.56
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97681
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.17913
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98853
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,18.25
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,68.38
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,39.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.25
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,82.5
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.25
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.5
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.06
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,134.56
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98166
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14403
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.46361
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,113.25
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,156.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,133.88
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,128.88
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.38
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,89.12
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,176.25
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.94
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12282
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,62.62
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,38.25
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,125.75
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.75
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,118.38
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.25
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.03
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.33
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,93.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,96.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,89.38
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,165.62
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.12
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,299.88
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,468.88
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,385.62
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,340.75
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,455.88
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.62
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,283.25
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,494.62
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,395.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.37
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.88
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97797
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.09245
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98569
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (Min),A,20.38
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (Max),A,51.75
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (RMS),A,27.5
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,34.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,82.12
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.75
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,50.12
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,75.88
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.88
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,56.25
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,114.25
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,76.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.44
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98795
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11614
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99301
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,34.38
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,125.38
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,73.88
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,78.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,120.88
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,101.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,69.62
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,111.62
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,101.62
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,200.5
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,152.75
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-104.13
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97665
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.17464
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98581
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,63.25
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,36.75
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,97.75
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.44
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-159.25
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98337
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12331
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.09075
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,112.62
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,167.12
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,140.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.25
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,138.25
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,105.62
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,232.12
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,171.5
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,100.5
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.75
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97803
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.10021
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,74.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,37.88
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,137.25
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.27
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.86
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.34
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,93.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,89.38
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,148.12
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.62
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,277.75
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,409.88
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.38
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,336.12
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,524.5
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,443.5
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,292.75
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,485.88
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.75
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-81.5
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98038
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.12676
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97534
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (Min),A,20.38
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (Max),A,38.75
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (RMS),A,25.75
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,62.12
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.12
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,38.62
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,70.75
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.75
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,45.5
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,90.75
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98862
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13051
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99295
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,32.62
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,119.5
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,71.62
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,77.5
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,146.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.88
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,57.5
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,116.12
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.75
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,106.62
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,197.12
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,146.62
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-105.31
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97519
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.20925
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97919
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,58.25
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,32.38
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.12
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
