Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.06
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-113.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98694
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1397
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.00368
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,113.75
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,167.88
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,136.25
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,72.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,152.5
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,123.12
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,110.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,192.5
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,149.12
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.56
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9574
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.11345
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,25.62
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,113.5
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.27
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.67
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.34
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,83.62
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,164.38
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,266.75
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,431.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.38
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,305.12
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,448.75
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.75
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,249.5
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,434.12
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.62
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-79.63
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.87
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9808
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.10121
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97974
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (Min),A,20.38
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (Max),A,56.75
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (RMS),A,33.12
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,88.88
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.38
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,38.62
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,101.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.12
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,42.38
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,108.88
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.75
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.5
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98492
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15505
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96356
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,32.12
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,98.12
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,50.25
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.12
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,121.62
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,86.88
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.25
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,146.25
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.75
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-102.56
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98114
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.24318
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97852
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,19.5
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,51.25
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,29.88
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.38
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-132.44
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97449
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14928
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.30425
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,93.75
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,157.75
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,133.25
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,145.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,110.38
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,170.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.5
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.12
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97311
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.10448
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,50.62
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,25.62
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,127.62
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.17
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,84.62
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,227.38
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,143.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,271.25
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,377.25
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,291.5
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,410.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.5
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,174.75
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,381.88
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.25
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.75
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.93
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98688
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05898
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97955
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (Min),A,19.88
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (Max),A,42.75
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (RMS),A,27.12
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,37.62
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,74.75
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,56.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,88.25
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.62
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,47.38
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,83.25
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.25
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.44
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98676
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14974
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95575
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,31.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,61.5
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,40.5
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,67.25
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,115.62
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.75
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,65.38
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,105.25
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.25
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.38
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,89.25
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.12
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-103.56
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98016
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.25032
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9769
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,18.5
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,42.88
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,26.12
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.25
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-121.88
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95145
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14476
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.70742
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-13.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,129.75
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,186.38
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,153.75
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,116.38
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,102.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,157.75
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.25
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.25
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.38
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-91.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98032
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.10719
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,60.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,31.38
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.88
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.97
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.36
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,131.75
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,222.25
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,179.12
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,260.25
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,379.62
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.62
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,333.12
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,448.38
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,383.25
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,150.38
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,251.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.62
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.75
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97324
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02431
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97754
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (Min),A,19.12
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (Max),A,41.12
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (RMS),A,26.38
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,57.25
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,79.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,60.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,43.88
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,76.25
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.88
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.75
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.88
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99139
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15749
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97629
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,66.38
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,44.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,83.88
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,133.12
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,74.88
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,114.25
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.25
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,110.88
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.12
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.06
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98367
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.32442
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96872
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,18.5
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,39.12
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,26.88
