Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.62
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.56
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-148.88
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97327
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14241
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.32589
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,103.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,141.62
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,120.38
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,126.88
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.62
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,100.62
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,145.5
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-91.25
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9595
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.1158
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,49.75
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,36.62
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,142.12
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.5
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.3
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.72
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.36
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,85.38
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,215.12
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,266.5
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,400.75
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.75
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,320.88
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,444.38
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.88
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,192.62
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,333.5
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.19
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.75
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98987
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06001
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98434
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (Min),A,18.12
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (Max),A,45.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (RMS),A,25.62
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,87.38
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,61.88
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,49.88
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,84.38
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.38
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,56.25
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,95.25
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,72.25
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.06
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98837
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12807
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98172
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,29.75
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,62.12
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,40.12
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,71.25
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,115.88
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.38
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,78.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,107.38
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.12
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,65.12
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,135.75
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.62
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-104.75
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97717
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.30495
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94101
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,17.88
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,35.38
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,24.38
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.12
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-126.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93371
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11272
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.32799
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,102.25
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,134.5
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,117.25
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,107.38
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,158.12
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.88
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94925
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12566
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,81.25
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,47.88
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,136.38
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.3
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.05
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.36
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,81.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,150.25
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,112.88
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,262.75
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,326.62
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.88
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,335.12
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,432.88
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.75
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,212.88
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,347.5
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.25
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.25
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99121
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06264
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98672
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (Min),A,19.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (Max),A,45.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (RMS),A,26.88
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,49.12
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,81.88
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,64.38
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,81.12
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.38
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,61.25
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,102.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,76.88
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.5
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98804
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12099
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96973
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,31.25
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,54.88
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,41.12
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,75.88
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,114.88
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.12
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,75.25
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,114.5
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.75
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,55.62
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,113.25
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.25
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-110.56
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97876
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.28048
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92978
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,17.25
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,33.5
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,22.88
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.88
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-125.88
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94571
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12627
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.12676
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,74.62
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,118.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,92.88
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,84.25
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.25
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95813
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.1433
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,82.25
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,53.88
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,129.5
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.88
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.3
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.95
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,80.5
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,158.12
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.25
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,260.5
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,347.75
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.25
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,328.75
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,400.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,218.38
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,355.75
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.06
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.56
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.38
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98355
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07918
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98517
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (Min),A,17.38
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (Max),A,39.5
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (RMS),A,24.88
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,36.88
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,75.88
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.75
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,70.12
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,50.5
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,88.62
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.38
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.5
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99173
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13866
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94476
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,31.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,80.38
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,59.25
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,72.38
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,137.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,111.38
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,74.88
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,134.25
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.88
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,110.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-114.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98425
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.41057
