Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89264
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,19.38
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,65.12
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,34.88
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.12
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.06
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-126.25
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92987
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13729
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.15328
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,83.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,112.88
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,97.12
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,92.62
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,147.75
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96973
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15261
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,60.5
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,36.12
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.2
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,99.62
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,205.5
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,153.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,259.5
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,373.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.75
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,315.5
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,416.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.75
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,168.12
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,280.38
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.75
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.31
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.44
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99182
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.10979
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97952
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (Max),A,66.62
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (RMS),A,32.88
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,103.38
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,65.75
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,44.38
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,86.5
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.12
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,69.12
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.62
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98773
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12148
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92547
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,86.88
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,58.12
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,72.5
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,113.38
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.62
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,81.75
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,136.75
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,107.62
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,98.12
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-111.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99655
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.21376
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89084
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,40.5
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,77.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,60.38
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.62
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,108.25
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.62
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.88
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.75
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-91.38
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92959
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1473
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.22621
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,70.62
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,114.62
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,91.5
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,75.62
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,135.5
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.25
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.75
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95749
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.14565
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,63.62
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,43.62
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.25
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.91
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,82.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,141.5
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,256.38
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,209.75
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,283.12
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,386.25
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.38
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,349.12
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,438.62
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.25
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,154.5
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,234.38
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.63
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.94
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9881
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07231
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97739
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (Min),A,17.62
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (Max),A,59.75
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (RMS),A,35.12
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,95.38
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,66.5
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,42.12
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,66.12
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.88
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,83.25
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.38
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.12
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98251
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13378
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94421
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,30.12
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,71.12
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,47.5
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.75
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,97.75
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.75
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,67.25
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,122.25
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,104.38
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.44
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98389
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.33248
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88302
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,16.75
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,48.38
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,88.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.38
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-100.5
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96362
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15673
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.09679
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,70.62
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,114.75
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,88.38
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,105.12
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.88
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,133.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.62
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.44
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96924
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15645
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,53.12
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,30.5
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.88
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,120.62
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,129.5
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.67
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,92.38
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,204.88
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,150.75
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,265.75
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,383.12
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,278.88
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,398.88
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,164.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,258.25
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.75
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.56
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.44
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99283
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07832
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98126
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (Min),A,15.62
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (Max),A,53.5
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (RMS),A,33.62
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,88.88
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,68.25
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,35.38
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,71.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.5
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,71.75
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.62
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.88
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97098
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14897
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92474
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,76.62
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,48.38
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,65.62
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,84.25
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,65.88
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,128.38
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.88
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.25
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
