Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97922
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.27175
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87649
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,16.25
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,37.38
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,22.38
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.06
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-79.25
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.953
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13506
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.03102
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,76.25
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,112.5
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,93.38
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.88
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,95.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,150.75
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.38
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.56
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93509
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.14388
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97336
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,54.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,33.38
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.75
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.3
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.98
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,142.38
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,212.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,171.88
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,235.75
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,318.5
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.88
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,318.5
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,398.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.25
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,154.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,229.38
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.38
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.19
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99225
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06572
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97632
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (Min),A,15.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (Max),A,72.25
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (RMS),A,42.75
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,39.75
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,109.62
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,77.12
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,66.75
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.38
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.5
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,68.38
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.75
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.94
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97467
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12789
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92416
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,35.38
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,78.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,54.75
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,65.88
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,94.25
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.25
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,63.88
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,118.25
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.38
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,71.38
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-110.69
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.88
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97977
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.21361
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87951
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,18.62
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,43.25
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,29.38
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.75
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-121.69
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95114
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16457
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.45245
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,87.38
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,129.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,108.88
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,92.38
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,151.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.25
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93323
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12642
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98349
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,60.5
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,37.38
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.02
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,167.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,253.88
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,208.88
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,241.12
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,343.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.38
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,329.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,423.12
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.25
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,131.5
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,203.88
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.37
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99451
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06435
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98352
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (Min),A,18.12
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (Max),A,62.25
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (RMS),A,43.5
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,47.25
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,98.5
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,82.12
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,35.88
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,74.5
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.88
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,45.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,98.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.12
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.38
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97342
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14372
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94195
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,34.75
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,72.88
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,49.12
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,71.62
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,102.62
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.62
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,56.75
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,104.88
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.12
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,86.12
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-97.69
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97699
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.25927
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88794
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,48.12
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,27.88
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.25
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-121.12
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94882
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13884
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.37005
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,71.75
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,141.62
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,113.88
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,104.75
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,155.38
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.88
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.62
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97415
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.16258
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97272
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,46.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,27.88
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.62
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,119.25
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.05
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.36
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,127.25
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,250.12
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,197.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,267.5
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,377.62
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.38
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,295.25
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,396.75
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.5
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,126.25
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,250.62
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.06
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.37
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.87
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99365
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07674
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98215
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (Min),A,20.62
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (Max),A,69.62
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (RMS),A,42.62
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,33.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,110.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,83.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,48.12
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,89.75
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,68.25
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,75.12
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.19
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97061
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11205
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95593
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,32.88
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,81.5
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,50.5
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,58.38
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,88.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.62
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,66.38
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,129.5
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.88
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
