Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,92.38
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-105.81
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98145
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.2752
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89233
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,18.38
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,49.62
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,33.88
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.12
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.56
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-61.87
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93878
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11681
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.11495
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,79.12
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,139.5
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,110.12
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,92.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,182.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.38
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.75
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.62
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98154
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.16347
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98111
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,45.75
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,26.38
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.12
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,125.25
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.81
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,145.38
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,263.25
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,204.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,275.5
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,356.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,347.75
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,453.62
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,395.5
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,139.75
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,247.25
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.75
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.44
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.87
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.13
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98895
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07481
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98413
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (Min),A,17.88
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (Max),A,54.88
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (RMS),A,28.5
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,33.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,91.88
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,65.75
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,53.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,91.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.62
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,89.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.06
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97409
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11321
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94299
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,74.5
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,51.62
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,120.62
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.62
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,62.12
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,122.25
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.25
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,80.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.88
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-104.75
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.63
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98123
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.26934
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90625
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,19.12
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,58.25
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.5
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-96.62
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95398
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14751
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.51357
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,81.12
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,143.88
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,110.5
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.12
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,74.75
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,130.38
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97314
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.13274
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,58.38
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,33.5
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,142.5
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.12
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.36
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,127.5
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,262.25
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,198.12
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,241.38
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,368.12
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.88
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,313.5
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,444.5
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.5
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,135.88
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,248.25
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.62
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-81.37
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.13
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98853
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.11974
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97971
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (Min),A,17.62
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (Max),A,72.5
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (RMS),A,32.38
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,105.38
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.25
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,50.38
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,74.12
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.25
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,44.75
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,83.5
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.88
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.75
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97668
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17534
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93426
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,29.88
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,71.88
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,46.38
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,112.62
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.38
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,112.62
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.75
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.5
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.2528
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93881
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,16.88
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,53.75
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,30.75
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.25
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.75
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-111.69
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95029
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18373
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.31783
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,72.88
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,115.88
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,92.88
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.12
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,138.75
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.88
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.56
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94754
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.09798
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.991
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,62.25
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,50.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.38
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.88
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.84
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.36
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,105.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,213.38
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,161.75
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,228.88
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,369.25
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,279.25
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,405.5
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.38
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,151.62
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,245.12
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.25
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.81
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.31
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99411
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.03685
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97534
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (Min),A,16.62
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (Max),A,65.75
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,37.38
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,95.12
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,73.62
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,50.25
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,118.62
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,80.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,43.62
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,68.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.38
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-102.87
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96988
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22182
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94986
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,30.25
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,76.88
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,42.25
