Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,125.25
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.12
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,94.25
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.94
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98901
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.31356
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.936
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,19.62
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,66.5
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,39.88
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.5
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.06
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-136.81
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95267
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16982
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.45135
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,83.38
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,121.38
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,102.75
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.75
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.88
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,135.12
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.5
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.69
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97522
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.07939
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,64.12
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,50.38
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.88
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.95
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.36
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,106.75
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,232.75
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,169.5
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,249.12
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,376.5
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,279.5
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,449.5
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.38
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,153.25
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,243.88
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.38
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.44
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-91.38
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.13
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99112
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02351
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98096
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (Min),A,15.25
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (Max),A,65.25
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (RMS),A,28.75
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,45.62
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,98.38
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,60.88
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,115.62
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.88
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.12
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,75.5
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.12
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.94
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96472
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20507
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95068
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,90.5
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,49.38
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.38
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,135.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.88
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,86.25
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.38
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,98.88
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-113.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98196
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.23461
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94784
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,12.75
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,43.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.75
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-144.44
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95459
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16008
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.31197
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,66.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,119.62
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,98.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.62
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,146.38
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.38
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.94
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95666
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08775
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9924
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,75.5
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,56.38
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.25
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.25
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.88
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.36
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,109.75
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,229.62
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,154.38
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,223.75
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,316.62
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.38
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,300.25
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,410.62
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.62
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,150.75
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,254.25
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.75
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.06
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.5
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.25
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98437
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01735
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97559
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,6,N Current (Min),A,15.25
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,6,N Current (Max),A,37.25
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,6,N Current (RMS),A,21.88
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,66.12
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,62.5
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.25
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,41.5
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,68.62
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.75
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.25
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96475
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20821
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94397
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,78.38
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,46.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,135.38
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.12
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.88
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.62
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.38
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-103.75
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98721
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.24559
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93289
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,11.62
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,30.5
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.25
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.12
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-84.63
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96341
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16005
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.10072
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,70.5
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,112.75
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,89.5
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,79.62
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,144.88
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.12
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.25
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95142
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.09248
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,82.12
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,56.62
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,118.5
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.3
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.09
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,106.62
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,189.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,151.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,220.12
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,342.38
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.38
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,301.12
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,390.62
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,152.62
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,245.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.75
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.81
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.63
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.75
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98651
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05873
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97256
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,6,N Current (Min),A,16.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,6,N Current (Max),A,44.88
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,6,N Current (RMS),A,27.38
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,75.25
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.62
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,37.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,77.75
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.38
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,37.5
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,97.88
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.62
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-100.38
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95099
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1324
