Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92285
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,73.75
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,55.5
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,90.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.38
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,67.38
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,118.88
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-102.63
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97464
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.23644
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89587
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,14.5
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,38.38
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,22.88
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.12
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.25
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-107.81
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96139
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17311
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.25792
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,67.12
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,114.12
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,93.12
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,80.12
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,142.5
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.88
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.5
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97467
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08147
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,80.88
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,52.75
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,133.88
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.38
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,127.88
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.81
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,125.62
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,233.38
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,177.88
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,220.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,282.25
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.38
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,339.25
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,449.88
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.88
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,147.75
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,265.62
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.5
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.69
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.13
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98544
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.13869
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98541
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,6,N Current (Min),A,16.12
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,6,N Current (Max),A,42.12
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,6,N Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,71.12
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.88
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,29.12
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,52.5
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.25
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,38.25
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,74.12
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.62
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95996
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17891
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92081
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Max),A,72.12
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,47.5
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.38
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,108.5
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.88
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,102.25
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.25
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.44
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98291
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.30352
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91037
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,15.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,40.62
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,24.12
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.62
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-106.06
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94861
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17028
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.31289
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,74.12
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,111.12
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,91.88
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,143.5
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.62
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.56
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97305
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05959
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9855
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,110.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,75.88
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.62
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,99.88
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,149.12
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.25
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.86
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,139.88
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,251.5
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,183.38
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,220.38
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,304.5
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,300.62
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,435.25
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,126.25
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,240.62
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.19
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-78.44
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.69
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98413
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.14705
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99033
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,6,N Current (Min),A,24.38
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,6,N Current (Max),A,65.88
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,6,N Current (RMS),A,44.75
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,36.88
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,73.5
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,55.88
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,60.62
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.25
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,38.25
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,115.75
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,89.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.31
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95138
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14427
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94443
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Min),A,31.75
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Max),A,63.5
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,41.62
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,98.75
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.38
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,97.25
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.38
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.62
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-119.06
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97513
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.3485
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91675
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,15.62
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,29.88
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.69
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-119.12
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94571
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12007
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.06291
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,83.25
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,133.75
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,107.75
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,94.88
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,199.12
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,149.25
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.25
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-89.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9667
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03233
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97852
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,83.12
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,65.62
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,125.5
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.38
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.86
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.36
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,115.88
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,210.88
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,161.5
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,215.25
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,301.12
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.75
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,308.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,470.62
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.25
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,156.75
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,288.75
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.94
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-82.13
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98025
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.11568
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99292
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (Min),A,31.88
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (Max),A,64.25
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (RMS),A,48.5
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,59.25
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.38
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,54.75
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.75
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,83.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,107.75
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,92.62
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.38
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
