Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97122
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15016
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93536
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,67.75
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,48.62
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,58.62
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,104.62
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.38
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.62
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,104.25
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.94
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96402
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.15419
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94287
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,16.75
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,55.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,42.25
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,84.62
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.25
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.5
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-132.31
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94971
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14925
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.22814
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,77.12
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,128.5
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,94.75
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,92.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,153.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.75
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-87.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0826
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,17.12
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.88
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.36
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,96.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,170.62
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,127.12
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,207.12
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,305.12
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,298.38
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,403.5
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.62
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,184.88
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,269.25
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.37
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98145
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.12016
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98154
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (Min),A,17.5
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (Max),A,53.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (RMS),A,37.38
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,28.12
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,79.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.62
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,60.62
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.25
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,35.88
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,93.12
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,66.25
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.25
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98718
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1458
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92676
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,105.25
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,77.88
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.88
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,150.75
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,119.38
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,66.38
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,110.88
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.88
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.38
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-97.25
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96982
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.12795
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96155
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,83.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,45.5
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,64.25
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,121.12
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.88
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.88
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-85.63
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94968
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15142
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.44063
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,72.62
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,132.5
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,107.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.25
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,82.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,142.75
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.12
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-92.62
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97687
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.09136
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98013
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,18.88
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,119.12
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,141.12
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,260.88
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,188.12
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,245.88
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,345.5
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.75
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,314.5
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,422.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.25
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,130.5
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,244.25
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-73.44
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9874
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.11244
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96915
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (Min),A,19.25
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (Max),A,78.25
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (RMS),A,36.38
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,111.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.88
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,31.88
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,78.12
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.88
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,57.62
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.75
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.94
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98752
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19515
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94464
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,92.62
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,66.25
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,73.62
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,145.62
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,112.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,119.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.62
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-97.5
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.19066
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92566
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,15.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,50.25
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,23.88
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,86.75
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.88
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-133.44
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96738
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16536
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.35808
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,71.25
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,133.62
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,98.62
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,125.12
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.88
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.31
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97882
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.07298
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,24.62
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.25
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.19
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,78.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,133.62
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,250.62
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,189.5
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,253.62
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,392.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.62
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,307.12
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,419.62
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.62
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,124.88
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,220.38
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.19
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.13
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97839
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.10414
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98077
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (Min),A,16.12
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (Max),A,48.88
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (RMS),A,25.75
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,30.25
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,61.12
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.75
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,49.5
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,89.62
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,69.25
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,84.38
