Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.25
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-103.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98486
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16585
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96811
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,130.88
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,64.62
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,59.38
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,178.25
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,112.12
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,58.25
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,95.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.75
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.38
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.88
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.25
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97934
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.24248
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9238
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,15.5
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,34.62
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,21.12
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.75
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-133.81
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97156
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17766
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.32781
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-5.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,70.25
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,164.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,108.75
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,81.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,153.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.12
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.38
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-91.69
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97568
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12187
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,60.38
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,27.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.02
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,97.12
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,238.25
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,171.5
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,228.12
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,395.88
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,320.5
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,420.12
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.25
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,117.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,295.38
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.12
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.94
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.25
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98044
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.10317
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9787
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (Min),A,15.5
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (Max),A,46.88
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (RMS),A,24.5
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,29.88
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,69.12
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.5
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,49.75
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,92.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,44.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,75.88
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.12
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-101.25
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9931
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15764
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94189
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,136.25
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,82.38
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,87.75
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,185.62
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,127.88
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.5
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,86.38
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.38
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.62
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.12
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-103.75
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98358
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.29036
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95175
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,14.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,29.88
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,18.38
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.31
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.44
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97552
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14617
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22918
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,70.88
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,128.38
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,98.75
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,134.38
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.12
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,102.38
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,179.62
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,140.75
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-92.75
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98587
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.14257
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99426
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,58.38
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,28.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.5
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.03
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,115.75
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,223.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,159.25
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,272.5
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,411.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,305.5
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,422.25
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.75
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,172.38
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,295.12
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.38
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.44
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.44
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98502
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.12938
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98151
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (Min),A,16.12
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (Max),A,60.5
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,29.88
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,103.12
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.75
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,46.25
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,79.38
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.38
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,44.88
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,79.5
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.62
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.75
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99069
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11598
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93442
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,93.25
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,61.5
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,66.12
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,143.12
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.88
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.25
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,107.38
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.75
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.88
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-111.13
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.26665
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94623
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,13.75
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,61.38
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,26.12
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,87.5
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.25
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.38
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-82.94
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97687
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13387
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41317
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,63.12
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,137.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,92.5
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,112.5
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.12
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,85.12
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,184.12
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.5
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.38
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.81
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97729
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15364
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,47.12
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,25.25
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.25
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,123.75
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.02
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,83.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,124.75
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,211.5
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,165.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,279.62
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,439.62
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,322.75
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,444.12
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,375.75
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,191.5
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,271.25
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.38
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.31
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-79.37
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99493
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.14614
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98523
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,6,N Current (Min),A,19.12
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,6,N Current (Max),A,97.25
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,6,N Current (RMS),A,43.25
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,48.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,134.5
