Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,78.12
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,33.88
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,77.88
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.12
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,50.5
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,82.88
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.25
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.62
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98938
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14949
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95865
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Min),A,29.12
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Max),A,80.75
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,46.25
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,130.75
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.88
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,65.75
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,109.38
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.38
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,81.88
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.12
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-111.57
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98456
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.34499
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95233
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,13.88
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,32.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.56
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-87.57
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93384
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15593
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.04921
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,64.62
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,97.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,78.75
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,76.12
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,134.88
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.88
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-92.18
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97528
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.14739
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98987
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,52.75
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.88
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.88
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,82.38
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,227.25
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,129.75
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,231.5
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,417.25
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,264.88
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,368.38
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.38
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,175.25
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,275.12
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.69
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99213
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.10356
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98312
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (Min),A,16.38
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (Max),A,68.25
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (RMS),A,34.88
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,104.5
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.75
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,71.38
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,44.62
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,92.5
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.25
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.81
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98206
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13606
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94083
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,26.75
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,76.5
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,51.88
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,56.62
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,109.88
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.38
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,67.5
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,115.75
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.75
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.25
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-109.69
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.06
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97607
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.40587
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94849
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,14.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,30.62
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.5
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-120.81
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92444
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16689
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.17092
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,72.62
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,101.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,82.5
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,130.12
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.62
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.5
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97211
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.23021
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,40.5
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,21.12
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.78
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.28
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,81.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,178.62
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,130.25
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,208.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,328.38
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.88
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,257.25
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,358.88
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,140.38
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,251.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.06
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.06
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.87
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98956
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.12486
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97272
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (Min),A,16.38
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (Max),A,68.5
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (RMS),A,43.75
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,44.88
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,95.25
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,69.5
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,24.12
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,57.88
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.25
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,42.12
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,70.38
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.75
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.38
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97388
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16216
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9274
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,95.12
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,58.88
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,132.88
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.12
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,61.75
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.12
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.38
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-122.62
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.44
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98178
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.43301
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96081
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,12.88
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,44.25
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.12
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-119.12
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94607
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15612
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.17311
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,65.88
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,115.25
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,86.62
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,82.62
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,137.25
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.88
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.87
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97012
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.20516
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98117
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,34.75
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,18.62
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.36
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.45
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,93.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,193.75
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,148.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,230.62
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,322.38
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.88
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,252.12
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,340.75
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,133.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,215.5
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.43
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-82.56
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98984
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.14791
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97363
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
