Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (Min),A,18.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (Max),A,58.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (RMS),A,34.75
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,80.38
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,59.5
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,30.88
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,60.88
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.38
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,42.62
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,74.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.75
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.19
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97201
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15789
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92746
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,32.12
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,76.38
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,50.25
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,118.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,63.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,99.62
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,79.88
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-122.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97409
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.44738
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92737
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,56.5
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,21.25
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.44
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-112.5
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97427
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15236
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.40215
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,81.12
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,114.25
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,97.75
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.75
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,131.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.12
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.56
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98068
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.19179
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,19.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.25
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.41
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.48
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,103.75
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,194.25
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,144.75
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,213.75
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,324.5
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.75
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,249.88
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,343.38
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,134.62
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,218.38
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-76.81
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.06
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98911
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.20516
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97287
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (Max),A,50.88
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (RMS),A,33.62
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,29.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,75.88
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,56.75
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,31.12
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,78.25
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.12
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,43.12
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,77.62
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.75
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.69
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96133
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16045
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93201
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,24.88
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,70.62
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,38.75
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,104.75
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.62
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,94.88
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-116.81
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.40291
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90845
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,12.12
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,56.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.38
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.12
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.62
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-103.87
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97061
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12981
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.07103
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,81.25
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,122.38
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,98.62
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,97.38
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,81.25
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,168.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.88
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.75
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98361
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.19792
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,22.25
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.38
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.97
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.42
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.31
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,103.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,197.38
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,145.75
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,219.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,342.75
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.62
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,262.5
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,381.62
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.12
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,126.38
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,270.5
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.13
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.25
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9848
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.09447
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97995
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (Min),A,20.5
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (Max),A,69.62
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (RMS),A,36.88
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,31.62
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,76.62
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,49.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,62.5
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,118.25
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,90.62
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,107.25
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,72.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.31
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97418
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14571
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9791
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,28.25
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,65.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,104.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,97.5
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.38
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,112.5
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-111.13
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98099
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.32699
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93503
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,40.12
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.5
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.12
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-83.94
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91751
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11434
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.18859
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,86.62
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,122.38
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,100.25
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,77.12
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,161.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.5
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,85.38
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.56
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96625
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.20305
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,77.88
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,37.62
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.3
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,4.17
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,68.25
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,177.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,195.88
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,278.38
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.75
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,290.5
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,403.62
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,198.38
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,340.88
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.38
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.94
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.13
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.69
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
