Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98776
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07198
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98813
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (Min),A,12.75
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (Max),A,54.38
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (RMS),A,27.62
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,83.38
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,55.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,56.75
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,104.88
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,80.75
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,47.5
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,102.12
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.5
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-103.87
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98422
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1556
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94311
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,31.5
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,66.75
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,46.88
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,66.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,106.25
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.75
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,91.62
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.88
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.12
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.25
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98611
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.24248
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97131
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,12.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,35.5
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,22.75
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.69
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-121.25
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90307
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14864
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.48672
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,78.75
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,138.75
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,103.75
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.38
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,139.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.38
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.19
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95773
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.18663
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,76.12
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,42.38
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,109.88
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.34
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,4.12
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,66.88
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,193.12
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,112.38
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,220.12
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,301.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.88
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,263.75
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,358.5
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.38
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,160.12
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,305.5
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.75
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.19
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.81
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9827
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0761
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9791
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (Min),A,15.38
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (Max),A,73.5
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (RMS),A,28.25
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,30.62
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,72.75
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.38
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,45.62
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,125.62
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,70.88
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,42.62
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,92.25
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.12
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97137
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1212
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93912
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,25.12
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,58.38
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,38.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,95.75
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.12
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,81.38
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.12
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.62
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.5
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.22789
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97632
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,12.75
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,39.38
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,24.62
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.31
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-101.94
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92136
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17324
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.60613
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-8.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,69.88
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,121.75
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,96.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,116.12
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.75
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.25
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.94
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97476
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.20012
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97812
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,30.25
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,17.38
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.91
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,101.25
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,207.38
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,138.75
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,224.12
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,296.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.12
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,248.75
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,377.5
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.25
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,120.12
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,223.75
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.69
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.44
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97714
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.01723
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98688
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (Max),A,83.5
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (RMS),A,58.38
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,66.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.88
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,89.5
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,134.12
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,113.25
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,49.25
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,91.12
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,69.75
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-99.69
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95908
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11321
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9415
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,24.62
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,49.12
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,32.88
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.62
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,76.5
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.75
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.62
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.19
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99387
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.21501
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95886
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,14.38
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,62.5
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,36.25
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.75
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,92.25
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.88
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.06
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-122.44
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94217
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15315
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.52203
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,79.75
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,137.5
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,100.25
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,77.5
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,124.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.75
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.88
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.21019
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97946
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,33.12
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,20.25
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,4.09
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,113.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,223.38
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,157.88
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,231.25
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,302.38
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.25
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,309.12
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,426.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.38
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,140.5
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,249.25
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
