Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.31
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.63
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9743
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0659
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9895
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (Min),A,17.25
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (Max),A,72.88
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (RMS),A,33.5
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,47.5
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,30.62
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,126.25
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.38
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,60.12
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,89.12
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.38
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-92.75
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98315
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12331
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95178
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,80.12
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,113.38
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,78.62
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.12
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,109.25
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-102.75
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.18828
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96423
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,12.5
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,65.88
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,102.62
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.12
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-102.37
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93594
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14257
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.39745
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,69.12
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,131.62
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,100.62
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.25
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,134.38
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.12
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.56
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.14662
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98151
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,20.75
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.89
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,84.75
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,193.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,229.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,301.88
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.88
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,235.25
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,425.75
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,112.75
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,249.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.25
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-89.81
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95889
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04552
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98984
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (Max),A,60.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (RMS),A,38.12
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,21.75
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,52.38
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.38
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,117.12
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,72.5
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,55.62
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,89.5
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.62
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.38
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98224
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1176
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90292
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,33.25
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,76.12
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,52.62
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,65.75
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,112.75
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.38
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.38
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-97.81
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99484
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.15364
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97406
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,43.25
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.25
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.12
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.31
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-72.69
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94464
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1288
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.10741
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,62.12
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,103.75
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,83.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,91.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,152.62
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.62
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.56
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96457
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12514
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98776
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,47.75
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,24.88
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.06
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,95.38
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,186.5
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,140.62
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,220.88
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,336.12
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,299.88
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,435.75
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.88
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,178.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,255.88
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.62
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.19
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.06
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96701
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06468
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98068
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (Min),A,13.5
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (Max),A,38.88
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (RMS),A,23.38
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,22.5
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,60.75
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.88
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,60.38
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.88
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,41.25
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,75.25
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.5
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.81
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96994
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1234
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92197
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,27.12
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,56.25
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,39.38
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.62
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,85.62
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.38
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,92.5
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.12
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.17769
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97446
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,10.5
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,47.62
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,95.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.75
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.25
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.06
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-117.69
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93732
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1198
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.13497
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,61.88
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,127.75
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,88.62
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,78.75
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,151.12
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.62
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.94
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97659
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.22365
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,21.62
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.94
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,67.62
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,169.88
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,209.62
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,281.38
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.25
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,253.25
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,360.38
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.25
