Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,164.88
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,275.12
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.88
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-84.87
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99075
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.09978
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98737
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (Min),A,16.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (Max),A,41.88
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (RMS),A,25.88
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,45.12
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,74.12
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,55.88
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,36.62
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,59.5
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,47.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,89.5
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.5
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.06
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96814
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09444
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98202
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,27.62
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,73.38
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,39.62
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,101.38
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,55.12
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,117.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.25
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,55.5
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,140.88
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.75
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-103.63
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97488
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.25911
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97375
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,10.5
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,45.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,23.88
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,75.88
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.94
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-123.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92325
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17574
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.55193
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-8.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,77.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,135.38
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,104.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,84.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,131.75
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.75
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.38
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.19
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97842
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.25264
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,15.62
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.3
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.72
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.36
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,64.88
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,145.75
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,206.75
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,321.12
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.88
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,262.38
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,352.62
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,185.5
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,282.75
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.88
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.12
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-79.87
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99042
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.06535
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97934
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (Min),A,14.12
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (Max),A,52.5
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (RMS),A,31.62
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,46.12
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,82.25
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,60.75
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,27.25
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,70.88
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,42.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,88.75
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.75
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.12
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95804
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10616
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9899
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,26.25
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,90.12
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,60.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.62
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.5
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.12
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,108.75
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.75
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,144.75
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,115.38
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-110.5
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98392
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.37786
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96448
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,15.75
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,52.25
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,34.88
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.38
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.25
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.12
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-141.75
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91449
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16735
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.41836
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-7.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,83.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,128.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,104.88
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,83.25
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,146.38
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.62
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.31
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97916
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.29299
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98001
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,28.88
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,17.12
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.3
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,4.08
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.36
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,61.5
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,139.88
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,201.62
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,305.75
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,230.88
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,329.12
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.25
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,168.88
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,287.62
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.75
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.25
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.5
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97885
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.13918
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97714
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (Min),A,13.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (Max),A,49.12
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (RMS),A,23.25
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,78.38
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.75
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,63.88
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.62
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,42.75
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,71.75
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.88
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-97.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96936
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12309
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95148
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,28.38
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,57.25
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.25
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,94.62
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,84.25
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.75
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-110.13
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.35369
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97131
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,20.62
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,51.5
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.25
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.94
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-100.81
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-10.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91308
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15932
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.26336
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,71.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,115.62
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,92.38
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.5
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,138.12
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.62
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-111.81
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97623
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.33257
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,65.5
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,36.88
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.95
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,67.88
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,149.12
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,104.62
