Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,194.75
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,316.38
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.62
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,232.25
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,323.5
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,155.88
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,248.5
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.62
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.38
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-78.81
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.69
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95007
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.13228
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97238
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (Min),A,14.5
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (Max),A,38.5
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (RMS),A,22.62
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,62.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,37.5
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,75.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.88
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,44.25
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,69.38
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.62
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-95.62
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97519
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12004
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91113
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,24.75
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,67.12
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,45.5
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,90.38
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,60.38
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,90.38
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.12
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-105.13
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98837
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.30294
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98355
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,15.5
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,63.12
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,38.25
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.19
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-99.75
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94314
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13954
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.0128
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,66.25
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,108.25
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,86.75
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,87.25
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,143.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.31
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96396
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.27422
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97568
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,45.5
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,23.25
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,4.05
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,64.75
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,175.62
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,117.25
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,216.5
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,285.38
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.75
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,257.5
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,339.38
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.12
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,152.25
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,273.62
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.75
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-83.06
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.13
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98486
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.1248
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97595
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (Min),A,14.75
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (Max),A,96.62
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (RMS),A,32.88
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,26.88
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,121.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,54.75
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,35.88
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,108.12
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,62.75
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,43.75
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,83.38
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.62
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.19
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97922
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13982
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92114
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,30.12
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,82.12
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,50.88
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,113.5
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.38
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,61.25
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,110.38
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.63
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98962
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.22521
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98108
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,13.5
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,64.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,84.38
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.94
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-107.94
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9639
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18807
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.35381
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,59.62
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,113.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,92.25
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.75
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,124.5
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.75
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95898
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.13393
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97733
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,106.88
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,54.88
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,133.12
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,4.03
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.38
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,113.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,263.75
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,182.75
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,227.38
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,389.88
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,305.75
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,433.25
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.88
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,143.5
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,228.12
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.88
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.19
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.69
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98422
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.08675
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98566
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (Min),A,15.25
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (Max),A,45.38
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (RMS),A,26.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,35.5
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,74.38
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.38
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,37.88
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,66.88
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.12
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,55.75
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,83.25
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.75
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-93.81
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99414
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1353
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88928
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,59.88
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,122.75
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,87.88
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,81.5
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,166.25
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,124.62
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,65.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,111.38
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-101.62
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9877
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.12923
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9888
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,13.88
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,75.38
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,31.38
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,122.25
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.06
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-65.87
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-9.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93835
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17485
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.14943
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,60.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,114.12
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,87.25
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,68.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,162.38
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.69
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97626
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08772
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,110.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,70.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.38
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,144.12
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,3.33
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,3.75
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.39
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
