Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,83.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,149.62
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,256.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,197.5
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,289.38
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,423.38
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.75
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,309.75
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,464.88
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,394.12
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,150.38
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,262.62
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.88
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.44
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.37
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98639
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.02004
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98666
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (Min),A,15.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (Max),A,55.25
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (RMS),A,28.38
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,29.12
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,81.25
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,49.88
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,31.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,71.62
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,87.25
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,70.25
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-98.19
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99536
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11269
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94553
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,43.38
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,116.88
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,86.38
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,88.62
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,163.5
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,137.88
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.12
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,97.75
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.88
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,79.25
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.62
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.56
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98471
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.11858
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98755
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,13.88
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,56.38
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,27.62
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.12
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.06
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-161.69
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93228
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20177
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.52502
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,76.62
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,117.62
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,97.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.12
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.25
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.56
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98068
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.22176
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,55.5
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,24.12
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,3.3
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,3.83
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.34
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,84.5
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,208.75
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,146.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,257.38
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,403.75
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.75
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,260.88
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,375.25
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.25
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,176.5
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,250.75
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.19
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-85.37
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98376
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05232
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97226
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (Min),A,14.38
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (Max),A,45.25
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (RMS),A,25.12
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,24.75
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,72.75
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.88
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,36.38
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,50.88
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.88
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,81.5
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.75
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.69
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99216
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07436
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97144
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,31.75
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,94.25
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,59.88
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,81.12
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,146.12
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.5
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,62.62
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,113.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.88
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,110.62
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.12
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.62
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98318
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.11843
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98752
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,15.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,62.62
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,31.12
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.38
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,91.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.5
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.75
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-152.25
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95538
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21743
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.34285
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,60.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,105.12
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,83.75
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,105.12
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.25
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.88
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.94
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97504
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.20342
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97955
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,62.62
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,26.38
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,3.31
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,3.84
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.34
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,87.62
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,202.5
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,130.88
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,263.75
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,395.25
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.75
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,261.12
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,405.75
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,181.38
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,297.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.62
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.12
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-87.44
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.25
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97925
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.0211
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98077
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (Min),A,13.5
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (Max),A,45.38
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (RMS),A,23.75
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,22.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,69.38
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,35.75
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,90.25
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.75
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,40.25
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,79.25
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.38
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-93.94
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9895
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08031
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96973
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,27.75
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,93.5
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,49.38
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,75.25
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,133.12
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,102.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,133.38
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,103.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.25
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.5
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97433
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.27086
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98868
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,19.75
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,72.25
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,42.25
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,104.12
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.88
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.06
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,64.25
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97919
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22048
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.36544
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,71.5
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,127.5
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,95.62
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,105.88
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.12
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,138.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.75
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.5
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98441
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.25051
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97623
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,85.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,38.88
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.25
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,3.3
