Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,3.73
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.36
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,70.25
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,197.88
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,132.62
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,268.75
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,406.38
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,251.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,375.38
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,165.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,297.25
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.75
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.69
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.63
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.25
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98056
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.04662
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98566
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (Min),A,13.62
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (Max),A,39.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (RMS),A,25.62
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.75
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,48.38
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.88
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,37.12
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,92.12
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.5
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,48.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,73.75
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.62
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.25
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98776
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08724
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96915
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,25.62
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,52.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,37.38
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,67.25
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,106.75
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,58.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,89.25
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.25
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,95.5
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.25
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.06
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97839
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.30855
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9762
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,19.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,51.88
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,33.75
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.12
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-91.88
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-7.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94995
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18025
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.4154
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,72.75
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,117.25
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,95.12
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.75
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,127.12
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.88
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.69
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9779
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.22869
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,38.62
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,21.62
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,3.3
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,3.94
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.34
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,72.88
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,149.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.62
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,234.62
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,357.75
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.62
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,253.12
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,355.5
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,192.25
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,259.5
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.56
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-88.5
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9779
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.05547
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98404
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (Min),A,12.12
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (Max),A,46.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (RMS),A,23.12
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.25
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,49.88
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.88
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,34.75
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,81.62
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.5
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,54.88
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,84.5
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,62.38
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-93.88
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98724
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07799
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98187
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,23.5
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,99.88
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,43.75
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.88
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,121.88
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.38
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,166.12
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,67.25
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,129.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.75
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-115.69
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.4182
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96115
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,21.5
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,47.88
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,35.62
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.44
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-115.25
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96249
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17089
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.46648
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,86.25
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,121.75
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,102.62
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,75.88
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,119.88
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.88
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.88
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96695
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.20247
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,30.75
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,20.75
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,3.27
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,3.84
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,3.34
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,70.12
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,152.38
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,232.88
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,322.62
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.75
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,230.5
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,386.75
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,188.62
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,294.88
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.44
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-86.81
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98303
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.07674
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98929
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (Min),A,13.25
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (Max),A,47.75
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (RMS),A,24.12
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,20.88
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,69.5
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.5
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,37.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,89.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.12
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,55.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,88.5
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.38
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-94.12
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98608
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.04973
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96384
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,109.62
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,76.38
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,57.38
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,132.25
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.88
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,104.75
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,169.12
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,138.5
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,97.75
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.75
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-117.62
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98242
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.4407
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,33.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,104.38
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,69.12
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,123.5
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.94
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-122.06
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97418
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16909
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.39583
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,77.5
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,121.88
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,101.75
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.25
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.75
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,77.62
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,135.88
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.88
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.13
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97034
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.20412
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,35.62
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,21.38
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.12
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
921161,Broadway Loughborough B122,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
